Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/02/2021 23:00,10.24483267,3.001159566,10.67537143,1.114,0,1.114,9.13083267,3.001159566,9.611402811,18.59084839,5.744362273,19.45809193,1.114,0,1.114,17.47684839,5.744362273,18.39668251
05/02/2021 23:30,9.115475867,2.629136225,9.487057372,1.1165,0,1.1165,7.998975867,2.629136225,8.419974597,19.17199199,5.934553228,20.06948427,1.1165,0,1.1165,18.05549199,5.934553228,19.00578104
06/02/2021 00:00,9.008656967,2.595012603,9.374966173,1.1135,0,1.1135,7.895156967,2.595012603,8.310691544,18.964277,5.867266664,19.85116168,1.1135,0,1.1135,17.850777,5.867266664,18.79029158
06/02/2021 00:30,10.37721998,3.043029751,10.81419089,1.119,0,1.119,9.258219984,3.043029751,9.74549472,22.19510999,6.927382352,23.25105446,1.119,0,1.119,21.07610999,6.927382352,22.18537893
06/02/2021 01:00,11.87348252,3.532691016,12.38787685,1.1255,0,1.1255,10.74798252,3.532691016,11.31366581,23.35831322,7.30757232,24.4747096,1.1255,0,1.1255,22.23281322,7.30757232,23.40296129
06/02/2021 01:30,12.1376666,3.618866757,12.66566805,1.1275,0,1.1275,11.0101666,3.618866757,11.58964905,23.32707978,7.296649014,24.44163942,1.1275,0,1.1275,22.19957978,7.296649014,23.36797871
06/02/2021 02:00,11.54409985,3.419333566,12.03985396,1.141,0,1.141,10.40309985,3.419333566,10.95063142,22.70495627,7.087729672,23.78551978,1.141,0,1.141,21.56395627,7.087729672,22.69890134
06/02/2021 02:30,12.2783762,3.666923527,12.81424403,1.122,0,1.122,11.1563762,3.666923527,11.74355389,22.30273104,6.96176963,23.36403322,1.122,0,1.122,21.18073104,6.96176963,22.29550636
06/02/2021 03:00,12.15590756,3.626998717,12.68547233,1.121,0,1.121,11.03490756,3.626998717,11.61569217,21.73562691,6.775700199,22.76724819,1.121,0,1.121,20.61462691,6.775700199,21.69960727
06/02/2021 03:30,11.80814204,3.517295294,12.32085973,1.107,0,1.107,10.70114204,3.517295294,11.26436004,20.99031105,6.535328299,21.98416871,1.107,0,1.107,19.88331105,6.535328299,20.9298011
06/02/2021 04:00,11.91088163,3.554022323,12.42980997,1.098,0,1.098,10.81288163,3.554022323,11.38198066,20.6949838,6.441217083,21.67421583,1.098,0,1.098,19.5969838,6.441217083,20.628404
06/02/2021 04:30,12.16739834,3.635870158,12.69902099,1.1055,0,1.1055,11.06189834,3.635870158,11.64410352,19.46192522,6.033465199,20.37570209,1.1055,0,1.1055,18.35642522,6.033465199,19.32255287
06/02/2021 05:00,11.86963658,3.536028495,12.38514312,1.1115,0,1.1115,10.75813658,3.536028495,11.32435429,18.84546087,5.828871059,19.72630561,1.1115,0,1.1115,17.73396087,5.828871059,18.66732723
06/02/2021 05:30,11.64279906,3.456869031,12.14515185,1.1255,0,1.1255,10.51729906,3.456869031,11.07084112,18.68533065,5.771637223,19.55641525,1.1255,0,1.1255,17.55983065,5.771637223,18.48403226
06/02/2021 06:00,11.67893359,3.466609428,12.18256421,1.132,0,1.132,10.54693359,3.466609428,11.10203535,18.6396469,5.754485255,19.50770456,1.132,0,1.132,17.5076469,5.754485255,18.429102
06/02/2021 06:30,11.82697407,3.515267983,12.33833152,1.132,0,1.132,10.69497407,3.515267983,11.25786745,19.30610462,5.973539315,20.20912783,1.132,0,1.132,18.17410462,5.973539315,19.13063644
06/02/2021 07:00,11.95261383,3.558371537,12.47104588,1.1265,0,1.1265,10.82611383,3.558371537,11.3959093,19.63552476,6.083622239,20.55636865,1.1265,0,1.1265,18.50902476,6.083622239,19.48318395
06/02/2021 07:30,12.2379631,3.648217098,12.77016949,1.1385,0,1.1385,11.0994631,3.648217098,11.68364537,19.39433453,6.000402637,20.30135571,1.1385,0,1.1385,18.25583453,6.000402637,19.21666793
06/02/2021 08:00,13.04520813,3.898754922,13.61534961,1.1835,0,1.1835,11.86170813,3.898754922,12.48600855,19.59150164,6.050417546,20.50449923,1.1835,0,1.1835,18.40800164,6.050417546,19.37684383
06/02/2021 08:30,13.87112588,3.761830957,14.37217816,2.426,0,2.426,11.44512588,3.761830957,12.04750092,19.79415896,5.708637786,20.60090469,2.426,0,2.426,17.36815896,5.708637786,18.28227259
06/02/2021 09:00,14.61258048,3.263695276,14.97261551,4.683,0,4.683,9.929580483,3.263695276,10.45218998,19.27940876,4.797607551,19.86737628,4.683,0,4.683,14.59640876,4.797607551,15.3646408
06/02/2021 09:30,16.409945,2.561910181,16.60872297,8.6155,0,8.6155,7.794445002,2.561910181,8.204678949,18.56985386,3.271837891,18.8558849,8.6155,0,8.6155,9.954353859,3.271837891,10.47826722
06/02/2021 10:00,17.47845555,1.936756481,17.58543244,11.586,0,11.586,5.892455553,1.936756481,6.202584793,18.12706164,2.149942993,18.25411238,11.586,0,11.586,6.541061642,2.149942993,6.885328045
06/02/2021 10:30,17.33538941,2.664441351,17.53895589,9.229,0,9.229,8.106389413,2.664441351,8.533041488,15.925893,2.201162282,16.07728781,9.229,0,9.229,6.696892998,2.201162282,7.04936105
06/02/2021 11:00,19.98790207,2.471507941,20.14012365,12.4685,0,12.4685,7.519402071,2.471507941,7.915160075,15.58779668,1.025263239,15.62147785,12.4685,0,12.4685,3.119296684,1.025263239,3.283470193
06/02/2021 11:30,23.17016104,2.345542707,23.28857946,16.034,0,16.034,7.136161044,2.345542707,7.511748468,19.08580698,1.003080446,19.11214793,16.034,0,16.034,3.051806978,1.003080446,3.212428397
06/02/2021 12:00,25.12252759,2.709845174,25.26825387,16.878,0,16.878,8.244527593,2.709845174,8.678450098,19.71246399,0.931643262,19.73446721,16.878,0,16.878,2.834463994,0.931643262,2.98364631
06/02/2021 12:30,19.26557337,2.245758265,19.39602401,12.433,0,12.433,6.832573371,2.245758265,7.192182496,19.86783557,2.443712278,20.0175578,12.433,0,12.433,7.434835574,2.443712278,7.826142709
06/02/2021 13:00,19.04208519,2.235737284,19.17288527,12.24,0,12.24,6.802085189,2.235737284,7.160089673,20.87208447,2.837228958,21.06403993,12.24,0,12.24,8.632084466,2.837228958,9.086404701
06/02/2021 13:30,18.72868496,3.859140874,19.12214969,6.9875,0,6.9875,11.74118496,3.859140874,12.35914207,18.74970228,3.86604893,19.14412886,6.9875,0,6.9875,11.76220228,3.86604893,12.38126555
06/02/2021 14:00,19.48702727,4.237897473,19.94251756,6.5935,0,6.5935,12.89352727,4.237897473,13.57213397,17.41325747,3.556282301,17.77269477,6.5935,0,6.5935,10.81975747,3.556282301,11.38921838
06/02/2021 14:30,21.25269845,3.449276227,21.53078489,10.7585,0,10.7585,10.49419845,3.449276227,11.04652468,17.95272365,2.364626962,18.1077814,10.7585,0,10.7585,7.194223648,2.364626962,7.572866998
06/02/2021 15:00,18.87445882,4.156854343,19.3267854,6.2275,0,6.2275,12.64695882,4.156854343,13.31258823,17.48010333,3.698551856,17.867101,6.2275,0,6.2275,11.25260333,3.698551856,11.84484561
06/02/2021 15:30,15.49763475,3.638412991,15.91900536,4.428,0,4.428,11.06963475,3.638412991,11.6522471,19.11930587,4.828798724,19.71966415,4.428,0,4.428,14.69130587,4.828798724,15.4645325
06/02/2021 16:00,13.77297512,3.535318057,14.21946966,3.017,0,3.017,10.75597512,3.535318057,11.32207907,20.41504129,5.718459632,21.20081817,3.017,0,3.017,17.39804129,5.718459632,18.31372767
06/02/2021 16:30,13.6672646,3.899923877,14.21279451,1.802,0,1.802,11.8652646,3.899923877,12.48975221,23.92708869,7.272164977,25.00779791,1.802,0,1.802,22.12508869,7.272164977,23.28956704
06/02/2021 17:00,14.18860928,4.199961413,14.79717233,1.4105,0,1.4105,12.77810928,4.199961413,13.45064134,25.92689529,8.058149448,27.15027941,1.4105,0,1.4105,24.51639529,8.058149448,25.80673188
06/02/2021 17:30,15.3143472,4.605142773,15.99176569,1.3035,0,1.3035,14.0108472,4.605142773,14.74826021,27.57756247,8.635866713,28.89809934,1.3035,0,1.3035,26.27406247,8.635866713,27.65690786
06/02/2021 18:00,15.57731117,4.723292867,16.27765704,1.207,0,1.207,14.37031117,4.723292867,15.12664333,29.6471875,9.34783758,31.08597424,1.207,0,1.207,28.4401875,9.34783758,29.93703948
06/02/2021 18:30,15.25497948,4.614553749,15.93764428,1.2155,0,1.2155,14.03947948,4.614553749,14.77839945,29.30842716,9.233698626,30.72857128,1.2155,0,1.2155,28.09292716,9.233698626,29.57150228
06/02/2021 19:00,15.00060179,4.519111219,15.66653824,1.2515,0,1.2515,13.74910179,4.519111219,14.47273873,27.45578197,8.612930972,28.77503334,1.2515,0,1.2515,26.20428197,8.612930972,27.58345471
06/02/2021 19:30,14.50260333,4.357234803,15.14301814,1.246,0,1.246,13.25660333,4.357234803,13.95431929,26.40156967,8.268235907,27.66598283,1.246,0,1.246,25.15556967,8.268235907,26.47954702
06/02/2021 20:00,14.72829364,4.447521142,15.38515771,1.197,0,1.197,13.53129364,4.447521142,14.24346699,24.08115174,7.521656939,25.22849961,1.197,0,1.197,22.88415174,7.521656939,24.08858078
06/02/2021 20:30,15.07693232,4.558826294,15.75108839,1.207,0,1.207,13.86993232,4.558826294,14.59992876,22.06282379,6.854977781,23.10322302,1.207,0,1.207,20.85582379,6.854977781,21.95349873
06/02/2021 21:00,15.91927927,4.805453411,16.62876529,1.299,0,1.299,14.62027927,4.805453411,15.38976766,20.91735307,6.448240823,21.88870643,1.299,0,1.299,19.61835307,6.448240823,20.65089797
06/02/2021 21:30,14.44782518,4.320330759,15.07995061,1.3035,0,1.3035,13.14432518,4.320330759,13.83613177,19.9213292,6.119384531,20.84001497,1.3035,0,1.3035,18.6178292,6.119384531,19.59771495
06/02/2021 22:00,13.72859752,4.085246797,14.32353418,1.2995,0,1.2995,12.42909752,4.085246797,13.08326055,18.85077859,5.768826299,19.71373152,1.2995,0,1.2995,17.55127859,5.768826299,18.4750301
06/02/2021 22:30,13.40009248,3.952128077,13.97074783,1.376,0,1.376,12.02409248,3.952128077,12.65693945,17.9404595,5.444474548,18.748397,1.376,0,1.376,16.5644595,5.444474548,17.43627316
06/02/2021 23:00,12.34715118,3.590266172,12.85854399,1.424,0,1.424,10.92315118,3.590266172,11.49805388,17.63958859,5.329806227,18.42720598,1.424,0,1.424,16.21558859,5.329806227,17.06904063
06/02/2021 23:30,12.86723149,3.719958446,13.39416802,1.5495,0,1.5495,11.31773149,3.719958446,11.91340156,17.294572,5.175154903,18.05226991,1.5495,0,1.5495,15.745072,5.175154903,16.57376
07/02/2021 00:00,12.21041572,3.451648427,12.68889786,1.709,0,1.709,10.50141572,3.451648427,11.05412181,17.29995603,5.124499431,18.04297572,1.709,0,1.709,15.59095603,5.124499431,16.41153266
07/02/2021 00:30,12.49532745,3.52146479,12.98206156,1.7815,0,1.7815,10.71382745,3.52146479,11.27771311,21.16310976,6.37042706,22.10112114,1.7815,0,1.7815,19.38160976,6.37042706,20.40169448
07/02/2021 01:00,13.91487957,4.049841618,14.49224242,1.5935,0,1.5935,12.32137957,4.049841618,12.96987323,22.61755919,6.910274083,23.64964845,1.5935,0,1.5935,21.02405919,6.910274083,22.13058863
07/02/2021 01:30,12.97068863,3.775656317,13.50904676,1.4835,0,1.4835,11.48718863,3.775656317,12.09177751,22.63853079,6.953322364,23.68230918,1.4835,0,1.4835,21.15503079,6.953322364,22.26845346
07/02/2021 02:00,12.62700928,3.694576735,13.15641519,1.3865,0,1.3865,11.24050928,3.694576735,11.83211503,22.09188868,6.805532152,23.11637544,1.3865,0,1.3865,20.70538868,6.805532152,21.79514598
07/02/2021 02:30,12.60582646,3.692380197,13.13546848,1.372,0,1.372,11.23382646,3.692380197,11.82508048,22.06505671,6.801478827,23.08953966,1.372,0,1.372,20.69305671,6.801478827,21.78216495
07/02/2021 03:00,12.32516313,3.639737057,12.85135526,1.2515,0,1.2515,11.07366313,3.639737057,11.65648751,21.44360887,6.636825235,22.44717823,1.2515,0,1.2515,20.19210887,6.636825235,21.25485144
07/02/2021 03:30,12.71890528,3.767181739,13.26507481,1.2575,0,1.2575,11.46140528,3.767181739,12.06463714,20.3723668,6.282752888,21.31915366,1.2575,0,1.2575,19.1148668,6.282752888,20.12091242
07/02/2021 04:00,13.0408716,3.862982084,13.60099124,1.288,0,1.288,11.7528716,3.862982084,12.37144379,19.77284753,6.075675568,20.68524433,1.288,0,1.288,18.48484753,6.075675568,19.45773424
07/02/2021 04:30,12.67562287,3.715156825,13.20885329,1.3725,0,1.3725,11.30312287,3.715156825,11.89802407,18.87391756,5.75243777,19.73107459,1.3725,0,1.3725,17.50141756,5.75243777,18.4225448
07/02/2021 05:00,12.87366092,3.793724834,13.42100941,1.3315,0,1.3315,11.54216092,3.793724834,12.14964308,18.40982608,5.613374326,19.24660146,1.3315,0,1.3315,17.07832608,5.613374326,17.97718535
07/02/2021 05:30,12.74288774,3.752220847,13.2838379,1.327,0,1.327,11.41588774,3.752220847,12.01672394,18.09196231,5.510376634,18.91251836,1.327,0,1.327,16.76496231,5.510376634,17.64732874
07/02/2021 06:00,12.88507629,3.744394403,13.41811017,1.493,0,1.493,11.39207629,3.744394403,11.99165926,17.98146579,5.419496623,18.78041681,1.493,0,1.493,16.48846579,5.419496623,17.35627977
07/02/2021 06:30,12.9647812,3.747748593,13.49559821,1.5625,0,1.5625,11.4022812,3.747748593,12.00240126,18.353077,5.518795776,19.16487783,1.5625,0,1.5625,16.790577,5.518795776,17.67429158
07/02/2021 07:00,13.88395924,4.010754395,14.45165994,1.6815,0,1.6815,12.20245924,4.010754395,12.84469393,18.19175136,5.426657193,18.98389912,1.6815,0,1.6815,16.51025136,5.426657193,17.37921195
07/02/2021 07:30,14.24054083,4.110043814,14.82179015,1.736,0,1.736,12.50454083,4.110043814,13.16267456,17.680332,5.240648498,18.44067614,1.736,0,1.736,15.944332,5.240648498,16.78350737
07/02/2021 08:00,14.50364898,4.27803694,15.12142301,1.488,0,1.488,13.01564898,4.27803694,13.70068314,17.77169831,5.352192806,18.56015163,1.488,0,1.488,16.28369831,5.352192806,17.14073506
07/02/2021 08:30,14.29360268,4.281472904,14.92106189,1.2675,0,1.2675,13.02610268,4.281472904,13.71168703,18.35064149,5.614957073,19.1904608,1.2675,0,1.2675,17.08314149,5.614957073,17.98225419
07/02/2021 09:00,14.69549247,4.360485207,15.32877458,1.429,0,1.429,13.26649247,4.360485207,13.96472892,19.5041467,5.94101342,20.38890333,1.429,0,1.429,18.0751467,5.94101342,19.02647021
07/02/2021 09:30,15.90722286,4.405590654,16.50602823,2.5035,0,2.5035,13.40372286,4.405590654,14.10918196,20.04017491,5.764026301,20.85264035,2.5035,0,2.5035,17.53667491,5.764026301,18.4596578
07/02/2021 10:00,15.50663732,2.520559195,15.71015657,7.838,0,7.838,7.668637318,2.520559195,8.072249809,18.98145285,3.662675827,19.33159968,7.838,0,7.838,11.14345285,3.662675827,11.72995036
07/02/2021 10:30,18.53547128,1.345294603,18.58422754,14.4425,0,14.4425,4.092971279,1.345294603,4.308390821,17.99072885,1.166246424,18.0284901,14.4425,0,14.4425,3.548228847,1.166246424,3.734977734
07/02/2021 11:00,21.09286157,2.042233188,21.19149654,14.8795,0,14.8795,6.21336157,2.042233188,6.5403806,17.1176333,0.735638842,17.13343323,14.8795,0,14.8795,2.238133303,0.735638842,2.355929793
07/02/2021 11:30,21.69665077,2.80586142,21.87732874,13.16,0,13.16,8.53665077,2.80586142,8.985948179,15.47404688,0.760590429,15.49272812,13.16,0,13.16,2.314046882,0.760590429,2.435838823
07/02/2021 12:00,22.5345369,2.309182309,22.65254238,15.509,0,15.509,7.025536899,2.309182309,7.395301999,17.26774462,0.578071402,17.27741794,15.509,0,15.509,1.75874462,0.578071402,1.851310127
07/02/2021 12:30,20.81785402,3.494521425,21.10911476,10.186,0,10.186,10.63185402,3.494521425,11.19142528,17.46482618,2.39243447,17.62792944,10.186,0,10.186,7.278826181,2.39243447,7.661922296
07/02/2021 13:00,18.94749556,3.978226608,19.36062693,6.844,0,6.844,12.10349556,3.978226608,12.74052164,17.57098051,3.52578799,17.92123146,6.844,0,6.844,10.72698051,3.52578799,11.29155843
07/02/2021 13:30,19.06735904,3.11472859,19.32008579,9.591,0,9.591,9.476359035,3.11472859,9.975114774,19.01731618,3.098280299,19.26804753,9.591,0,9.591,9.426316182,3.098280299,9.922438086
07/02/2021 14:00,18.12082174,3.250298526,18.41001415,8.232,0,8.232,9.888821742,3.250298526,10.40928604,18.94669757,3.521750782,19.27122407,8.232,0,8.232,10.71469757,3.521750782,11.27862902
07/02/2021 14:30,16.6276699,2.849911377,16.87013341,7.957,0,7.957,8.670669899,2.849911377,9.127020946,17.10449777,3.006637119,17.36674151,7.957,0,7.957,9.14749777,3.006637119,9.628945021
07/02/2021 15:00,17.16055386,2.513629397,17.34367151,9.513,0,9.513,7.64755386,2.513629397,8.050056695,17.10105281,2.494072346,17.28196759,9.513,0,9.513,7.588052806,2.494072346,7.987424006
07/02/2021 15:30,17.13258183,2.513638592,17.31599663,9.485,0,9.485,7.647581833,2.513638592,8.05008614,17.54843532,2.650323021,17.74744472,9.485,0,9.485,8.063435316,2.650323021,8.487826648
07/02/2021 16:00,16.20305811,2.607634448,16.41154623,8.2695,0,8.2695,7.933558109,2.607634448,8.351113799,19.32615858,3.63414793,19.66487825,8.2695,0,8.2695,11.05665858,3.63414793,11.63858797
07/02/2021 16:30,14.52282403,3.005593961,14.83057696,5.3785,0,5.3785,9.14432403,3.005593961,9.625604242,23.10041125,5.824910541,23.82348805,5.3785,0,5.3785,17.72191125,5.824910541,18.65464342
07/02/2021 17:00,16.45847872,4.507073798,17.06444362,2.746,0,2.746,13.71247872,4.507073798,14.43418813,26.10192579,7.676721568,27.20739943,2.746,0,2.746,23.35592579,7.676721568,24.58518504
07/02/2021 17:30,18.96188968,5.63508838,19.7814934,1.8175,0,1.8175,17.14438968,5.63508838,18.04672598,28.03352241,8.616789867,29.32792946,1.8175,0,1.8175,26.21602241,8.616789867,27.59581306
07/02/2021 18:00,18.75699725,5.686234116,19.59995419,1.457,0,1.457,17.29999725,5.686234116,18.21052342,29.98655459,9.377211123,31.41855415,1.457,0,1.457,28.52955459,9.377211123,30.0311101
07/02/2021 18:30,19.22526236,5.838008968,20.09211441,1.4635,0,1.4635,17.76176236,5.838008968,18.69659196,28.7621265,8.972624625,30.12918707,1.4635,0,1.4635,27.2986265,8.972624625,28.73539632
07/02/2021 19:00,19.65290884,5.911353669,20.522693,1.668,0,1.668,17.98490884,5.911353669,18.93148299,26.9600731,8.313102413,28.21264279,1.668,0,1.668,25.2920731,8.313102413,26.62323484
07/02/2021 19:30,18.62528112,5.462164861,19.40969711,2.007,0,2.007,16.61828112,5.462164861,17.4929275,25.55271837,7.739103374,26.69897259,2.007,0,2.007,23.54571837,7.739103374,24.78496671
07/02/2021 20:00,18.34446097,5.395829784,19.12156446,1.928,0,1.928,16.41646097,5.395829784,17.28048523,23.85983605,7.208645909,24.92501459,1.928,0,1.928,21.93183605,7.208645909,23.08614322
07/02/2021 20:30,18.11040507,5.330074588,18.87846569,1.894,0,1.894,16.21640507,5.330074588,17.06990007,22.57018148,6.795932209,23.57112188,1.894,0,1.894,20.67618148,6.795932209,21.76440156
07/02/2021 21:00,18.03446095,5.272408897,18.78936075,1.9935,0,1.9935,16.04096095,5.272408897,16.88522206,21.24872649,6.32888689,22.1712243,1.9935,0,1.9935,19.25522649,6.32888689,20.26865947
07/02/2021 21:30,16.90288654,4.878620881,17.59285409,2.06,0,2.06,14.84288654,4.878620881,15.6240911,20.42889591,6.037564116,21.3023935,2.06,0,2.06,18.36889591,6.037564116,19.33567991
07/02/2021 22:00,16.53109978,4.769403505,17.20536166,2.0205,0,2.0205,14.51059978,4.769403505,15.27431556,19.29729676,5.678608483,20.11547306,2.0205,0,2.0205,17.27679676,5.678608483,18.18610185
07/02/2021 22:30,16.69313306,4.824962057,17.37644815,2.0135,0,2.0135,14.67963306,4.824962057,15.45224533,17.91496775,5.226559698,18.6618058,2.0135,0,2.0135,15.90146775,5.226559698,16.7383871
07/02/2021 23:00,16.44971806,4.756295018,17.12353838,1.979,0,1.979,14.47071806,4.756295018,15.2323348,16.89971822,4.904202916,17.59692252,1.979,0,1.979,14.92071822,4.904202916,15.70601918
07/02/2021 23:30,16.15797205,4.685054048,16.8234893,1.904,0,1.904,14.25397205,4.685054048,15.00418111,16.71142104,4.866963935,17.40571548,1.904,0,1.904,14.80742104,4.866963935,15.58675899
08/02/2021 00:00,14.23401253,4.089656098,14.80987508,1.7915,0,1.7915,12.44251253,4.089656098,13.09738161,16.51531302,4.839483307,17.2097694,1.7915,0,1.7915,14.72381302,4.839483307,15.49875055
08/02/2021 00:30,15.53228606,4.508653895,16.173431,1.815,0,1.815,13.71728606,4.508653895,14.43924849,20.27553093,6.067683089,21.16397724,1.815,0,1.815,18.46053093,6.067683089,19.43213782
08/02/2021 01:00,15.8952644,4.667236856,16.56630708,1.6955,0,1.6955,14.1997644,4.667236856,14.94712042,21.47421187,6.500948214,22.43666872,1.6955,0,1.6955,19.77871187,6.500948214,20.81969671
08/02/2021 01:30,15.69527245,4.578330452,16.34939409,1.766,0,1.766,13.92927245,4.578330452,14.66239206,21.6488184,6.535166374,22.61370685,1.766,0,1.766,19.8828184,6.535166374,20.92928253
08/02/2021 02:00,15.71623447,4.536575085,16.35788921,1.914,0,1.914,13.80223447,4.536575085,14.52866786,21.39937518,6.404533105,22.33721787,1.914,0,1.914,19.48537518,6.404533105,20.51092124
08/02/2021 02:30,16.118966,4.645445625,16.77501803,1.9855,0,1.9855,14.133466,4.645445625,14.87733263,21.88440282,6.540453068,22.84085404,1.9855,0,1.9855,19.89890282,6.540453068,20.9462135
08/02/2021 03:00,16.2710904,4.737518065,16.94675368,1.8575,0,1.8575,14.4135904,4.737518065,15.17220043,21.39143318,6.420493348,22.33419236,1.8575,0,1.8575,19.53393318,6.420493348,20.56203493
08/02/2021 03:30,16.40984749,4.748284799,17.08301213,1.9635,0,1.9635,14.44634749,4.748284799,15.20668157,20.22906555,6.003601067,21.10114496,1.9635,0,1.9635,18.26556555,6.003601067,19.2269111
08/02/2021 04:00,15.747766,4.473149418,16.37074219,2.1385,0,2.1385,13.609266,4.473149418,14.32554316,19.66682722,5.761282548,20.49332744,2.1385,0,2.1385,17.52832722,5.761282548,18.45087076
08/02/2021 04:30,15.37148478,4.320876243,15.96723256,2.2255,0,2.2255,13.14598478,4.320876243,13.83787871,19.21220291,5.583259247,20.00703688,2.2255,0,2.2255,16.98670291,5.583259247,17.88073991
08/02/2021 05:00,14.69443193,4.140411299,15.26660851,2.0975,0,2.0975,12.59693193,4.140411299,13.25992835,18.85533192,5.508032989,19.6433696,2.0975,0,2.0975,16.75783192,5.508032989,17.63982307
08/02/2021 05:30,14.58962792,4.05583956,15.14288867,2.25,0,2.25,12.33962792,4.05583956,12.98908202,18.89218702,5.470022348,19.66814365,2.25,0,2.25,16.64218702,5.470022348,17.5180916
08/02/2021 06:00,14.80591445,4.188393435,15.38693414,2.063,0,2.063,12.74291445,4.188393435,13.41359416,19.1518219,5.616824135,19.95848179,2.063,0,2.063,17.0888219,5.616824135,17.98823358
08/02/2021 06:30,15.29851407,4.308888903,15.89374268,2.189,0,2.189,13.10951407,4.308888903,13.7994885,20.46973987,6.008588626,21.33338669,2.189,0,2.189,18.28073987,6.008588626,19.24288407
08/02/2021 07:00,16.01526692,4.621386251,16.66871277,1.955,0,1.955,14.06026692,4.621386251,14.80028097,22.28836994,6.683255505,23.26880613,1.955,0,1.955,20.33336994,6.683255505,21.40354731
08/02/2021 07:30,16.40615189,4.838772977,17.10483977,1.6845,0,1.6845,14.72165189,4.838772977,15.49647567,23.68504603,7.231229784,24.76433099,1.6845,0,1.6845,22.00054603,7.231229784,23.1584695
08/02/2021 08:00,16.74196236,4.952764067,17.45918599,1.6735,0,1.6735,15.06846236,4.952764067,15.86153933,24.06772429,7.360625574,25.16811796,1.6735,0,1.6735,22.39422429,7.360625574,23.57286768
08/02/2021 08:30,17.17964932,4.534739337,17.76806719,3.383,0,3.383,13.79664932,4.534739337,14.52278876,24.27175481,6.865801682,25.22414149,3.383,0,3.383,20.88875481,6.865801682,21.98816295
08/02/2021 09:00,19.38489041,4.166363697,19.82757077,6.709,0,6.709,12.67589041,4.166363697,13.34304254,23.13765572,5.399838003,23.75940577,6.709,0,6.709,16.42865572,5.399838003,17.29332181
08/02/2021 09:30,21.18915145,3.371033962,21.45562884,10.933,0,10.933,10.25615145,3.371033962,10.79594889,20.78960699,3.239710049,21.04051996,10.933,0,10.933,9.856606992,3.239710049,10.37537578
08/02/2021 10:00,23.1833632,2.892210821,23.3630737,14.384,0,14.384,8.799363205,2.892210821,9.262487584,20.62963194,2.052839944,20.73151865,14.384,0,14.384,6.245631937,2.052839944,6.574349407
08/02/2021 10:30,24.79241789,2.447026176,24.91288667,17.3475,0,17.3475,7.444917894,2.447026176,7.836755678,23.74972234,2.10430872,23.84276465,17.3475,0,17.3475,6.402222338,2.10430872,6.739181408
08/02/2021 11:00,25.36922107,2.032326485,25.45049565,19.186,0,19.186,6.183221071,2.032326485,6.508653759,26.69595605,2.468403183,26.80983184,19.186,0,19.186,7.509956046,2.468403183,7.905216891
08/02/2021 11:30,26.33099418,1.826331317,26.39425582,20.7745,0,20.7745,5.556494179,1.826331317,5.848941241,30.29945357,3.13070084,30.4607645,20.7745,0,20.7745,9.524953565,3.13070084,10.02626691
08/02/2021 12:00,27.80708171,1.815349169,27.86627506,22.284,0,22.284,5.523081706,1.815349169,5.813770217,33.32685952,3.629612399,33.52392655,22.284,0,22.284,11.04285952,3.629612399,11.62406265
08/02/2021 12:30,27.62546243,1.944482817,27.69381136,21.7095,0,21.7095,5.915962427,1.944482817,6.227328871,32.32589092,3.489438949,32.51368032,21.7095,0,21.7095,10.61639092,3.489438949,11.17514834
08/02/2021 13:00,27.75496972,2.039803605,27.8298247,21.549,0,21.549,6.205969723,2.039803605,6.532599708,31.35333604,3.222529417,31.51850847,21.549,0,21.549,9.804336037,3.222529417,10.32035372
08/02/2021 13:30,27.18275609,1.996182744,27.25595301,21.1095,0,21.1095,6.073256093,1.996182744,6.39290115,29.87818349,2.882126887,30.01687033,21.1095,0,21.1095,8.768683493,2.882126887,9.23019315
08/02/2021 14:00,26.81373151,2.730454956,26.95239473,18.5065,0,18.5065,8.307231513,2.730454956,8.744454224,23.72615446,1.715617457,23.78810099,18.5065,0,18.5065,5.219654464,1.715617457,5.49437312
08/02/2021 14:30,27.09505728,3.52400546,27.32326378,16.3735,0,16.3735,10.72155728,3.52400546,11.28584977,19.48598765,1.023025219,19.51282387,16.3735,0,16.3735,3.112487654,1.023025219,3.276302794
08/02/2021 15:00,23.37313797,3.94819882,23.70425811,11.361,0,11.361,12.01213797,3.94819882,12.64435576,15.71468762,1.43098792,15.77970638,11.361,0,11.361,4.353687621,1.43098792,4.582829075
08/02/2021 15:30,21.42401596,3.689648668,21.73941046,10.1985,0,10.1985,11.22551596,3.689648668,11.81633259,17.2569893,2.320013241,17.41224113,10.1985,0,10.1985,7.058489304,2.320013241,7.429988742
08/02/2021 16:00,21.12898189,4.247414398,21.55166826,8.2065,0,8.2065,12.92248189,4.247414398,13.60261252,20.43638326,4.019768237,20.82796912,8.2065,0,8.2065,12.22988326,4.019768237,12.87356133
08/02/2021 16:30,21.32673523,5.602826574,22.05042633,4.2805,0,4.2805,17.04623523,5.602826574,17.94340551,22.42711626,5.964504326,23.2066985,4.2805,0,4.2805,18.14661626,5.964504326,19.10170132
08/02/2021 17:00,21.54286955,6.062535443,22.37966855,3.098,0,3.098,18.44486955,6.062535443,19.41565216,25.56737866,7.38532762,26.61266458,3.098,0,3.098,22.46937866,7.38532762,23.65197754
08/02/2021 17:30,20.31194591,5.94078308,21.16289324,2.2375,0,2.2375,18.07444591,5.94078308,19.02573253,26.76739718,8.062587305,27.95530121,2.2375,0,2.2375,24.52989718,8.062587305,25.8209444
08/02/2021 18:00,20.83351373,6.164639247,21.72643715,2.078,0,2.078,18.75551373,6.164639247,19.74264603,27.90980645,8.49050419,29.17269199,2.078,0,2.078,25.83180645,8.49050419,27.19137521
08/02/2021 18:30,21.69143038,6.46387873,22.63404251,2.0255,0,2.0255,19.66593038,6.46387873,20.70097935,27.98112578,8.531201633,29.25277425,2.0255,0,2.0255,25.95562578,8.531201633,27.32171135
08/02/2021 19:00,21.79175696,6.474832647,22.7333264,2.0925,0,2.0925,19.69925696,6.474832647,20.73605996,27.7736576,8.440988307,29.02802681,2.0925,0,2.0925,25.6811576,8.440988307,27.03279748
08/02/2021 19:30,19.93102639,5.919445067,20.79148006,1.9215,0,1.9215,18.00952639,5.919445067,18.9573962,27.02666037,8.251667173,28.25827989,1.9215,0,1.9215,25.10516037,8.251667173,26.4264846
08/02/2021 20:00,18.27785999,5.346822662,19.04386196,2.0105,0,2.0105,16.26735999,5.346822662,17.12353683,25.93051343,7.862128208,27.09620982,2.0105,0,2.0105,23.92001343,7.862128208,25.1789615
08/02/2021 20:30,18.95933091,5.506389237,19.74275946,2.2065,0,2.2065,16.75283091,5.506389237,17.63455885,24.42762231,7.303729704,25.49614088,2.2065,0,2.2065,22.22112231,7.303729704,23.39065507
08/02/2021 21:00,18.9082913,5.4343944,19.67374196,2.3745,0,2.3745,16.5337913,5.4343944,17.40399085,23.50133899,6.94405617,24.50577178,2.3745,0,2.3745,21.12683899,6.94405617,22.23877789
08/02/2021 21:30,18.63463422,5.318481623,19.37874711,2.4535,0,2.4535,16.18113422,5.318481623,17.03277287,22.00573451,6.426508706,22.92492891,2.4535,0,2.4535,19.55223451,6.426508706,20.58129949
08/02/2021 22:00,17.84027452,5.101924912,18.55545831,2.318,0,2.318,15.52227452,5.101924912,16.33923634,20.3200113,5.916974976,21.16396589,2.318,0,2.318,18.0020113,5.916974976,18.94948558
08/02/2021 22:30,16.53052693,4.752781012,17.20021069,2.0705,0,2.0705,14.46002693,4.752781012,15.22108098,19.38762949,5.691865212,20.20587803,2.0705,0,2.0705,17.31712949,5.691865212,18.22855736
08/02/2021 23:00,15.81925127,4.581610332,16.46936137,1.88,0,1.88,13.93925127,4.581610332,14.67289608,18.32164242,5.404106525,19.10201424,1.88,0,1.88,16.44164242,5.404106525,17.30699202
08/02/2021 23:30,15.43692736,4.505413495,16.0809663,1.7295,0,1.7295,13.70742736,4.505413495,14.4288709,18.1633606,5.401548765,18.94952235,1.7295,0,1.7295,16.4338606,5.401548765,17.29880063
09/02/2021 00:00,14.94727175,4.424506061,15.58836703,1.486,0,1.486,13.46127175,4.424506061,14.16975974,17.91793444,5.400915666,18.71422626,1.486,0,1.486,16.43193444,5.400915666,17.29677309
09/02/2021 00:30,15.81806153,4.704311478,16.50277604,1.5055,0,1.5055,14.31256153,4.704311478,15.06585424,21.5848277,6.599755859,22.57125527,1.5055,0,1.5055,20.0793277,6.599755859,21.13613443
09/02/2021 01:00,16.97735712,5.041802868,17.71017873,1.638,0,1.638,15.33935712,5.041802868,16.1466917,22.9287783,6.997940413,23.97290229,1.638,0,1.638,21.2907783,6.997940413,22.41134557
09/02/2021 01:30,18.27017568,5.428768766,19.05966552,1.7535,0,1.7535,16.51667568,5.428768766,17.3859744,22.70068583,6.885007029,23.72181398,1.7535,0,1.7535,20.94718583,6.885007029,22.04966929
09/02/2021 02:00,18.13593259,5.313485086,18.89828496,1.97,0,1.97,16.16593259,5.313485086,17.01677114,21.98085188,6.577248944,22.94380206,1.97,0,1.97,20.01085188,6.577248944,21.06405461
09/02/2021 02:30,17.66402224,5.109566067,18.38818499,2.1185,0,2.1185,15.54552224,5.109566067,16.36370762,22.22878056,6.609929571,23.19072776,2.1185,0,2.1185,20.11028056,6.609929571,21.16871638
09/02/2021 03:00,18.01199383,5.172992762,18.74011142,2.2735,0,2.2735,15.73849383,5.172992762,16.56683561,22.06592553,6.505455676,23.00491302,2.2735,0,2.2735,19.79242553,6.505455676,20.83413214
09/02/2021 03:30,18.03031099,5.241298957,18.77666981,2.084,0,2.084,15.94631099,5.241298957,16.78559051,21.53568282,6.393458961,22.46468232,2.084,0,2.084,19.45168282,6.393458961,20.4754556
09/02/2021 04:00,18.13323228,5.304873461,18.89327381,1.9935,0,1.9935,16.13973228,5.304873461,16.98919187,20.00802888,5.921089306,20.86577385,1.9935,0,1.9935,18.01452888,5.921089306,18.96266198
09/02/2021 04:30,18.19716781,5.31750661,18.95818538,2.019,0,2.019,16.17816781,5.31750661,17.02965033,19.87887485,5.870256982,20.72750786,2.019,0,2.019,17.85987485,5.870256982,18.79986826
09/02/2021 05:00,17.83393678,5.109866662,18.55155083,2.2875,0,2.2875,15.54643678,5.109866662,16.36467029,19.58749725,5.686234116,20.39615912,2.2875,0,2.2875,17.29999725,5.686234116,18.21052342
09/02/2021 05:30,17.55439201,4.954548707,18.24018179,2.4805,0,2.4805,15.07389201,4.954548707,15.86725475,19.55823372,5.613179626,20.34778346,2.4805,0,2.4805,17.07773372,5.613179626,17.97656181
09/02/2021 06:00,18.16085209,5.133011056,18.87231706,2.544,0,2.544,15.61685209,5.133011056,16.43879168,19.33450345,5.518771601,20.1067119,2.544,0,2.544,16.79050345,5.518771601,17.67421415
09/02/2021 06:30,18.50394364,5.280127283,19.24254854,2.4395,0,2.4395,16.06444364,5.280127283,16.90994067,20.29659206,5.869342326,21.12819985,2.4395,0,2.4395,17.85709206,5.869342326,18.79693901
09/02/2021 07:00,19.03604419,5.455841986,19.80245414,2.437,0,2.437,16.59904419,5.455841986,17.47267809,21.71268205,6.335610306,22.61814581,2.437,0,2.437,19.27568205,6.335610306,20.29019163
09/02/2021 07:30,18.68433475,5.384777381,19.4447986,2.3015,0,2.3015,16.38283475,5.384777381,17.24508921,22.00668551,6.476781268,22.9399848,2.3015,0,2.3015,19.70518551,6.476781268,20.74230054
09/02/2021 08:00,19.82198889,5.797162254,20.6523203,2.1845,0,2.1845,17.63748889,5.797162254,18.56577778,22.88072238,6.802519335,23.87052002,2.1845,0,2.1845,20.69622238,6.802519335,21.78549725
09/02/2021 08:30,20.40024711,5.98246062,21.25934894,2.199,0,2.199,18.20124711,5.98246062,19.15920749,24.30887191,7.267163465,25.37189229,2.199,0,2.199,22.10987191,7.267163465,23.27354938
09/02/2021 09:00,22.32354245,6.506808839,23.25250758,2.527,0,2.527,19.79654245,6.506808839,20.83846573,24.48978529,7.218818431,25.53156719,2.527,0,2.527,21.96278529,7.218818431,23.11872136
09/02/2021 09:30,23.38143934,6.812779851,24.353761,2.654,0,2.654,20.72743934,6.812779851,21.8183572,24.0155227,7.021192973,25.02084094,2.654,0,2.654,21.3615227,7.021192973,22.48581337
09/02/2021 10:00,24.77424958,7.089140813,25.7685731,3.206,0,3.206,21.56824958,7.089140813,22.70342061,23.75884279,6.755392743,24.70056562,3.206,0,3.206,20.55284279,6.755392743,21.63457136
09/02/2021 10:30,26.27479259,6.926785002,27.17250589,5.2005,0,5.2005,21.07429259,6.926785002,22.18346588,23.03831761,5.86300712,23.7726509,5.2005,0,5.2005,17.83781761,5.86300712,18.77665012
09/02/2021 11:00,26.76435341,6.701820723,27.59066897,6.3745,0,6.3745,20.38985341,6.701820723,21.46300359,22.40174433,5.267900462,23.01279914,6.3745,0,6.3745,16.02724433,5.267900462,16.87078351
09/02/2021 11:30,26.37409373,5.937380485,27.03415076,8.31,0,8.31,18.06409373,5.937380485,19.01483551,21.96684628,4.488788299,22.42078401,8.31,0,8.31,13.65684628,4.488788299,14.37562766
09/02/2021 12:00,25.25620045,6.132160892,25.98997996,6.5995,0,6.5995,18.65670045,6.132160892,19.63863205,21.92492297,5.037222934,22.49612993,6.5995,0,6.5995,15.32542297,5.037222934,16.13202417
09/02/2021 12:30,26.08950807,7.277397426,27.08547479,3.9485,0,3.9485,22.14100807,7.277397426,23.30632429,23.24583878,6.34272853,24.0956267,3.9485,0,3.9485,19.29733878,6.34272853,20.31298819
09/02/2021 13:00,26.04943662,7.313857878,27.05671202,3.7975,0,3.7975,22.25193662,7.313857878,23.42309118,23.97630344,6.632451953,24.87674709,3.7975,0,3.7975,20.17880344,6.632451953,21.24084573
09/02/2021 13:30,25.70297439,7.12175443,26.67137564,4.0355,0,4.0355,21.66747439,7.12175443,22.80786778,24.12470763,6.603003235,25.01202051,4.0355,0,4.0355,20.08920763,6.603003235,21.14653435
09/02/2021 14:00,25.74522948,7.188396808,26.72994369,3.875,0,3.875,21.87022948,7.188396808,23.02129419,22.88259805,6.247495356,23.72012841,3.875,0,3.875,19.00759805,6.247495356,20.00799795
09/02/2021 14:30,27.03541514,7.659626495,28.09952935,3.7315,0,3.7315,23.30391514,7.659626495,24.53043699,21.61015616,5.876430101,22.39489406,3.7315,0,3.7315,17.87865616,5.876430101,18.81963806
09/02/2021 15:00,26.8478719,7.666514649,27.92102563,3.523,0,3.523,23.3248719,7.666514649,24.55249674,21.53345146,5.919749123,22.33232996,3.523,0,3.523,18.01045146,5.919749123,18.95836996
09/02/2021 15:30,27.07205078,7.818754184,28.17851753,3.284,0,3.284,23.78805078,7.818754184,25.04005345,21.43169008,5.964857273,22.24627748,3.284,0,3.284,18.14769008,5.964857273,19.10283166
09/02/2021 16:00,27.4405796,8.008085701,28.58522075,3.0765,0,3.0765,24.3640796,8.008085701,25.64639958,21.7447069,6.135942881,22.59385034,3.0765,0,3.0765,18.6682069,6.135942881,19.65074411
09/02/2021 16:30,28.18270008,8.274852454,29.37239805,3.007,0,3.007,25.17570008,8.274852454,26.50073693,22.6679348,6.462236762,23.57107915,3.007,0,3.007,19.6609348,6.462236762,20.69572084
09/02/2021 17:00,27.9814225,8.27739069,29.18004801,2.798,0,2.798,25.1834225,8.27739069,26.50886579,25.62137349,7.501680094,26.69700328,2.798,0,2.798,22.82337349,7.501680094,24.02460368
09/02/2021 17:30,26.6455229,7.877086451,27.7854707,2.68,0,2.68,23.9655229,7.877086451,25.22686621,26.61065174,7.865624854,27.74878088,2.68,0,2.68,23.93065174,7.865624854,25.19015973
09/02/2021 18:00,24.93938936,7.318936946,25.99115195,2.672,0,2.672,22.26738936,7.318936946,23.43935722,28.34655343,8.43881762,29.5760162,2.672,0,2.672,25.67455343,8.43881762,27.02584572
09/02/2021 18:30,26.072195,7.69883189,27.18513132,2.649,0,2.649,23.423195,7.69883189,24.65599474,27.46601523,8.156958445,28.65166599,2.649,0,2.649,24.81701523,8.156958445,26.12317393
09/02/2021 19:00,27.8406348,8.269736393,29.04289046,2.6805,0,2.6805,25.1601348,8.269736393,26.48435242,25.79554861,7.59754907,26.89113386,2.6805,0,2.6805,23.11504861,7.59754907,24.33163012
09/02/2021 19:30,26.23576415,7.742898289,27.35448399,2.6785,0,2.6785,23.55726415,7.742898289,24.79712016,25.55055474,7.517680845,26.63355727,2.6785,0,2.6785,22.87205474,7.517680845,24.07584709
09/02/2021 20:00,24.63721728,7.218631735,25.67296476,2.675,0,2.675,21.96221728,7.218631735,23.11812346,24.68971876,7.235888138,25.72820028,2.675,0,2.675,22.01471876,7.235888138,23.17338817
09/02/2021 20:30,24.81320719,7.284858267,25.86047972,2.6495,0,2.6495,22.16370719,7.284858267,23.3302181,23.56327845,6.874026557,24.54547479,2.6495,0,2.6495,20.91377845,6.874026557,22.01450364
09/02/2021 21:00,23.87641629,6.981058536,24.87606144,2.637,0,2.637,21.23941629,6.981058536,22.3572803,21.99185329,6.361632633,22.8934921,2.637,0,2.637,19.35485329,6.361632633,20.37352978
09/02/2021 21:30,22.79270096,6.627816693,23.73678941,2.628,0,2.628,20.16470096,6.627816693,21.22600102,20.93535187,6.017335567,21.7829586,2.628,0,2.628,18.30735187,6.017335567,19.2708967
09/02/2021 22:00,21.22721936,6.115404219,22.09056383,2.6215,0,2.6215,18.60571936,6.115404219,19.58496775,20.1250629,5.753142908,20.93124005,2.6215,0,2.6215,17.5035629,5.753142908,18.42480305
09/02/2021 22:30,20.12754623,5.758725059,20.93516256,2.607,0,2.607,17.52054623,5.758725059,18.44268024,18.95522324,5.373401128,19.70213003,2.607,0,2.607,16.34822324,5.373401128,17.20865605
09/02/2021 23:00,19.13222985,5.438318412,19.89013641,2.5865,0,2.5865,16.54572985,5.438318412,17.41655774,17.36523018,4.857533706,18.03182889,2.5865,0,2.5865,14.77873018,4.857533706,15.55655809
09/02/2021 23:30,18.73457607,5.310409749,19.47266783,2.578,0,2.578,16.15657607,5.310409749,17.00692218,17.33035529,4.848864699,17.99590796,2.578,0,2.578,14.75235529,4.848864699,15.52879505
10/02/2021 00:00,18.58672463,5.259676885,19.31658701,2.5845,0,2.5845,16.00222463,5.259676885,16.84444698,16.67370723,4.63089847,17.3048471,2.5845,0,2.5845,14.08920723,4.63089847,14.83074445
10/02/2021 00:30,20.35461864,5.850287384,21.17867707,2.5555,0,2.5555,17.79911864,5.850287384,18.73591436,20.29742105,5.831487445,21.11851195,2.5555,0,2.5555,17.74192105,5.831487445,18.67570637
10/02/2021 01:00,20.55699817,5.923873026,21.3935141,2.534,0,2.534,18.02299817,5.923873026,18.97157702,21.40633529,6.203036637,22.28696601,2.534,0,2.534,18.87233529,6.203036637,19.86561609
10/02/2021 01:30,20.1876673,5.806752732,21.00619642,2.521,0,2.521,17.6666673,5.806752732,18.59649189,22.04949596,6.41870622,22.96475695,2.521,0,2.521,19.52849596,6.41870622,20.55631154
10/02/2021 02:00,19.72232037,5.648541647,20.51526123,2.537,0,2.537,17.18532037,5.648541647,18.08981091,21.82620862,6.340056275,22.72838966,2.537,0,2.537,19.28920862,6.340056275,20.30443013
10/02/2021 02:30,19.86036586,5.713636053,20.66590838,2.477,0,2.477,17.38336586,5.713636053,18.29827986,22.5395359,6.594236661,23.48434874,2.477,0,2.477,20.0625359,6.594236661,21.11845885
10/02/2021 03:00,19.41320563,5.573070933,20.19731845,2.4575,0,2.4575,16.95570563,5.573070933,17.84811119,22.54981111,6.604023299,23.49695948,2.4575,0,2.4575,20.09231111,6.604023299,21.14980117
10/02/2021 03:30,19.1669066,5.500662143,19.94060161,2.4315,0,2.4315,16.7354066,5.500662143,17.61621747,22.04167239,6.445551965,22.96476566,2.4315,0,2.4315,19.61017239,6.445551965,20.64228673
10/02/2021 04:00,18.72127665,5.362736448,19.47421735,2.4055,0,2.4055,16.31577665,5.362736448,17.17450174,22.03886597,6.453175327,22.96421314,2.4055,0,2.4055,19.63336597,6.453175327,20.66670102
10/02/2021 04:30,18.72439396,5.365897507,19.47808475,2.399,0,2.399,16.32539396,5.365897507,17.18462523,21.65595816,6.329456063,22.56197106,2.399,0,2.399,19.25695816,6.329456063,20.27048228
10/02/2021 05:00,19.13865519,5.491212011,19.91083955,2.432,0,2.432,16.70665519,5.491212011,17.58595283,20.28217674,5.867069369,21.11372057,2.432,0,2.432,17.85017674,5.867069369,18.78965972
10/02/2021 05:30,18.60868009,5.361225632,19.36558068,2.2975,0,2.2975,16.31118009,5.361225632,17.16966325,20.23771797,5.896664491,21.0792761,2.2975,0,2.2975,17.94021797,5.896664491,18.88443997
10/02/2021 06:00,19.05261718,5.51683688,19.83526432,2.268,0,2.268,16.78461718,5.51683688,17.66801809,20.14424097,5.875636267,20.98364949,2.268,0,2.268,17.87624097,5.875636267,18.81709576
10/02/2021 06:30,20.81927041,6.081566534,21.68934005,2.3165,0,2.3165,18.50277041,6.081566534,19.47660043,20.91171877,6.111952841,21.78660022,2.3165,0,2.3165,18.59521877,6.111952841,19.57391449
10/02/2021 07:00,21.18625609,6.208598236,22.07723124,2.297,0,2.297,18.88925609,6.208598236,19.88342747,21.98169294,6.470045683,22.91410735,2.297,0,2.297,19.68469294,6.470045683,20.72072941
10/02/2021 07:30,21.30940117,6.263371824,22.21081729,2.2535,0,2.2535,19.05590117,6.263371824,20.05884334,22.22328544,6.563751058,23.1723379,2.2535,0,2.2535,19.96978544,6.563751058,21.02082678
10/02/2021 08:00,21.05451261,6.226431491,21.95588646,2.111,0,2.111,18.94351261,6.226431491,19.94053959,23.15330837,6.916272296,24.16424033,2.111,0,2.111,21.04230837,6.916272296,22.14979828
10/02/2021 08:30,21.82029744,6.347809545,22.7248777,2.5075,0,2.5075,19.31279744,6.347809545,20.32926046,23.79343574,6.996348742,24.80073547,2.5075,0,2.5075,21.28593574,6.996348742,22.40624815
10/02/2021 09:00,23.03024914,6.361105376,23.89259377,3.677,0,3.677,19.35324914,6.361105376,20.3718412,23.47316728,6.50668553,24.35829507,3.677,0,3.677,19.79616728,6.50668553,20.83807082
10/02/2021 09:30,25.05574886,6.543196279,25.89602226,5.1485,0,5.1485,19.90724886,6.543196279,20.9549988,22.10494411,5.573313659,22.7967186,5.1485,0,5.1485,16.95644411,5.573313659,17.84888853
10/02/2021 10:00,24.4460643,6.066543663,25.18755668,5.989,0,5.989,18.4570643,6.066543663,19.42848873,21.90472013,5.231244228,22.52071669,5.989,0,5.989,15.91572013,5.231244228,16.75338961
10/02/2021 10:30,25.90037238,6.511683202,26.70639076,6.089,0,6.089,19.81137238,6.511683202,20.85407619,20.10375876,4.606428441,20.62474967,6.089,0,6.089,14.01475876,4.606428441,14.75237764
10/02/2021 11:00,27.46219799,6.859866692,28.30600801,6.5915,0,6.5915,20.87069799,6.859866692,21.96915577,19.15544201,4.129568036,19.59551711,6.5915,0,6.5915,12.56394201,4.129568036,13.22520211
10/02/2021 11:30,27.34311768,6.970113813,28.21752241,6.137,0,6.137,21.20611768,6.970113813,22.32222913,18.9695955,4.217870168,19.43285831,6.137,0,6.137,12.8325955,4.217870168,13.50799526
10/02/2021 12:00,26.88659466,6.125388098,27.57552088,8.2505,0,8.2505,18.63609466,6.125388098,19.61694175,18.3409711,3.316577464,18.63842555,8.2505,0,8.2505,10.0904711,3.316577464,10.62154852
10/02/2021 12:30,24.58782858,5.07712703,25.10654363,9.141,0,9.141,15.44682858,5.07712703,16.25981956,17.29411142,2.679798133,17.50050308,9.141,0,9.141,8.153111423,2.679798133,8.582222551
10/02/2021 13:00,23.6040993,2.954409717,23.78827527,14.6155,0,14.6155,8.988599299,2.954409717,9.461683473,17.38757222,0.911136076,17.41142833,14.6155,0,14.6155,2.772072216,0.911136076,2.917970753
10/02/2021 13:30,23.26735326,4.11211861,23.62793363,10.7565,0,10.7565,12.51085326,4.11211861,13.16931923,17.86295675,2.335779379,18.01502399,10.7565,0,10.7565,7.106456754,2.335779379,7.480480794
10/02/2021 14:00,23.45041324,5.361795291,24.05557586,7.1375,0,7.1375,16.31291324,5.361795291,17.17148762,18.33418145,3.680171224,18.69988956,7.1375,0,7.1375,11.19668145,3.680171224,11.78598048
10/02/2021 14:30,25.37104534,6.31370788,26.14484364,6.162,0,6.162,19.20904534,6.31370788,20.22004773,17.77315835,3.816403193,18.17828625,6.162,0,6.162,11.61115835,3.816403193,12.22227195
10/02/2021 15:00,24.51244187,5.99747976,25.23548236,6.2655,0,6.2655,18.24694187,5.99747976,19.20730723,17.75087996,3.775061834,18.14786023,6.2655,0,6.2655,11.48537996,3.775061834,12.08987364
10/02/2021 15:30,25.22750344,6.293480034,26.00066962,6.08,0,6.08,19.14750344,6.293480034,20.15526678,18.59376439,4.113075451,19.04325245,6.08,0,6.08,12.51376439,4.113075451,13.17238357
10/02/2021 16:00,23.76034744,6.233279569,24.56436209,4.796,0,4.796,18.96434744,6.233279569,19.96247099,20.89839179,5.292600237,21.55816311,4.796,0,4.796,16.10239179,5.292600237,16.9498861
10/02/2021 16:30,22.15787263,6.518749993,23.09687037,2.325,0,2.325,19.83287263,6.518749993,20.87670803,24.33550197,7.234502146,25.38808141,2.325,0,2.325,22.01050197,7.234502146,23.16894945
10/02/2021 17:00,22.36969862,6.84934901,23.39480708,1.531,0,1.531,20.83869862,6.84934901,21.93547224,27.2723198,8.460762664,28.55457813,1.531,0,1.531,25.7413198,8.460762664,27.0961261
10/02/2021 17:30,20.16369808,6.161248659,21.0840154,1.4185,0,1.4185,18.74519808,6.161248659,19.73178746,29.23809945,9.143860151,30.63456606,1.4185,0,1.4185,27.81959945,9.143860151,29.28378889
10/02/2021 18:00,20.08006932,6.108123853,20.98852927,1.4965,0,1.4965,18.58356932,6.108123853,19.56165192,30.78183696,9.625624772,32.25173079,1.4965,0,1.4965,29.28533696,9.625624772,30.82667048
10/02/2021 18:30,19.57252864,5.94541185,20.45560558,1.484,0,1.484,18.08852864,5.94541185,19.04055646,30.86497666,9.657060024,32.34046371,1.484,0,1.484,29.38097666,9.657060024,30.92734385
10/02/2021 19:00,19.72336129,6.023748004,20.62271856,1.3965,0,1.3965,18.32686129,6.023748004,19.29143294,31.19736824,9.795071711,32.69891764,1.3965,0,1.3965,29.80086824,9.795071711,31.36933499
10/02/2021 19:30,20.02479958,6.13087874,20.94230819,1.372,0,1.372,18.65279958,6.13087874,19.63452588,29.74643967,9.326227312,31.17417503,1.372,0,1.372,28.37443967,9.326227312,29.86783123
10/02/2021 20:00,20.3134291,6.207833391,21.24082384,1.4265,0,1.4265,18.8869291,6.207833391,19.880978,27.40914174,8.540081349,28.70877984,1.4265,0,1.4265,25.98264174,8.540081349,27.35014919
10/02/2021 20:30,20.09384508,6.120704487,21.00537154,1.472,0,1.472,18.62184508,6.120704487,19.60194219,25.94300379,8.043229983,27.16124066,1.472,0,1.472,24.47100379,8.043229983,25.75895136
10/02/2021 21:00,19.76060512,6.008051309,20.65376951,1.4815,0,1.4815,18.27910512,6.008051309,19.24116328,25.35994562,7.848465531,26.5466618,1.4815,0,1.4815,23.87844562,7.848465531,25.13520591
10/02/2021 21:30,17.367238,5.208570899,18.13146896,1.5205,0,1.5205,15.846738,5.208570899,16.68077684,25.57022905,7.904763672,26.76419067,1.5205,0,1.5205,24.04972905,7.904763672,25.31550426
10/02/2021 22:00,15.89942979,4.686190554,16.57565232,1.642,0,1.642,14.25742979,4.686190554,15.00782084,24.39126908,7.477323153,25.51165163,1.642,0,1.642,22.74926908,7.477323153,23.94659904
10/02/2021 22:30,16.65122656,4.918667757,17.36250668,1.6865,0,1.6865,14.96472656,4.918667757,15.75234374,22.06071622,6.696681027,23.05473351,1.6865,0,1.6865,20.37421622,6.696681027,21.44654339
10/02/2021 23:00,17.39250179,5.170037219,18.14465219,1.663,0,1.663,15.72950179,5.170037219,16.5573703,20.21928516,6.099155982,21.11916655,1.663,0,1.663,18.55628516,6.099155982,19.53293174
10/02/2021 23:30,17.63038353,5.22193044,18.38746804,1.743,0,1.743,15.88738353,5.22193044,16.72356161,19.41795871,5.809477988,20.2683782,1.743,0,1.743,17.67495871,5.809477988,18.6052197
11/02/2021 00:00,16.97488027,5.004011805,17.69708152,1.7505,0,1.7505,15.22438027,5.004011805,16.02566344,18.97323835,5.660840345,19.79971937,1.7505,0,1.7505,17.22273835,5.660840345,18.12919827
11/02/2021 00:30,17.1686007,5.09069252,17.90742864,1.6805,0,1.6805,15.4881007,5.09069252,16.3032639,23.36700712,7.128010188,24.43001333,1.6805,0,1.6805,21.68650712,7.128010188,22.82790223
11/02/2021 01:00,17.21179855,5.139567138,17.96277149,1.575,0,1.575,15.63679855,5.139567138,16.45978794,24.6010399,7.568293321,25.73888552,1.575,0,1.575,23.0260399,7.568293321,24.23793674
11/02/2021 01:30,17.40463338,5.183556522,18.1601355,1.634,0,1.634,15.77063338,5.183556522,16.60066672,24.36481143,7.471256416,25.48457786,1.634,0,1.634,22.73081143,7.471256416,23.92716993
11/02/2021 02:00,17.42296068,5.119406356,18.15951211,1.8475,0,1.8475,15.57546068,5.119406356,16.39522177,22.86528658,6.908212375,23.88607813,1.8475,0,1.8475,21.01778658,6.908212375,22.12398587
11/02/2021 02:30,17.87703521,5.310231978,18.64904694,1.721,0,1.721,16.15603521,5.310231978,17.00635286,23.03990082,7.007183838,24.08189475,1.721,0,1.721,21.31890082,7.007183838,22.44094823
11/02/2021 03:00,18.31306539,5.41394173,19.09657375,1.8415,0,1.8415,16.47156539,5.41394173,17.33848988,22.98213706,6.948591376,24.00961362,1.8415,0,1.8415,21.14063706,6.948591376,22.25330217
11/02/2021 03:30,18.39343109,5.375112863,19.16272803,2.04,0,2.04,16.35343109,5.375112863,17.21413799,22.10092666,6.593707727,23.06356305,2.04,0,2.04,20.06092666,6.593707727,21.1167649
11/02/2021 04:00,18.47798456,5.392879379,19.24887169,2.0705,0,2.0705,16.40748456,5.392879379,17.27103637,20.98046801,6.215405914,21.88175744,2.0705,0,2.0705,18.90996801,6.215405914,19.90522948
