Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/02/2021 04:30,18.36739884,5.34584938,19.1295438,2.103,0,2.103,16.26439884,5.34584938,17.12041983,20.65378047,6.09734668,21.53500138,2.103,0,2.103,18.55078047,6.09734668,19.52713734
11/02/2021 05:00,18.38310804,5.449617975,19.17386235,1.803,0,1.803,16.58010804,5.449617975,17.45274531,19.94193613,5.961979989,20.8140823,1.803,0,1.803,18.13893613,5.961979989,19.09361697
11/02/2021 05:30,18.7619828,5.528460997,19.55954702,1.942,0,1.942,16.8199828,5.528460997,17.70524506,19.63120829,5.814161599,20.47410106,1.942,0,1.942,17.68920829,5.814161599,18.62021926
11/02/2021 06:00,19.36282855,5.621756584,20.16242239,2.259,0,2.259,17.10382855,5.621756584,18.00403006,19.71641054,5.737973362,20.53439025,2.259,0,2.259,17.45741054,5.737973362,18.37622162
11/02/2021 06:30,19.31625541,5.591657946,20.10931032,2.304,0,2.304,17.01225541,5.591657946,17.90763727,21.6776369,6.367806509,22.59355885,2.304,0,2.304,19.3736369,6.367806509,20.393302
11/02/2021 07:00,19.46483295,5.563580942,20.24433636,2.538,0,2.538,16.92683295,5.563580942,17.81771889,22.46301279,6.549035001,23.39822222,2.538,0,2.538,19.92501279,6.549035001,20.97369768
11/02/2021 07:30,20.68975464,5.967179284,21.53307168,2.535,0,2.535,18.15475464,5.967179284,19.11026804,22.16857527,6.453244121,23.08874378,2.535,0,2.535,19.63357527,6.453244121,20.66692134
11/02/2021 08:00,20.65542428,5.976109514,21.50256816,2.4735,0,2.4735,18.18192428,5.976109514,19.13886767,22.8211396,6.687945714,23.78093839,2.4735,0,2.4735,20.3476396,6.687945714,21.418568
11/02/2021 08:30,21.03510906,6.039934965,21.88507774,2.659,0,2.659,18.37610906,6.039934965,19.3432727,23.96586749,7.003228675,24.96814003,2.659,0,2.659,21.30686749,7.003228675,22.42828157
11/02/2021 09:00,21.96079894,5.951088322,22.7528491,3.855,0,3.855,18.10579894,5.951088322,19.05873572,24.39810273,6.752191338,25.31520303,3.855,0,3.855,20.54310273,6.752191338,21.62431866
11/02/2021 09:30,21.8375445,5.682141094,22.56468651,4.55,0,4.55,17.2875445,5.682141094,18.19741526,24.2055295,6.460460127,25.05284821,4.55,0,4.55,19.6555295,6.460460127,20.69003106
11/02/2021 10:00,23.07008113,6.381921593,23.93653205,3.6535,0,3.6535,19.41658113,6.381921593,20.43850645,23.47357565,6.514543829,24.36078888,3.6535,0,3.6535,19.82007565,6.514543829,20.86323752
11/02/2021 10:30,24.36309606,6.681357723,25.26264022,4.0355,0,4.0355,20.32759606,6.681357723,21.39746954,23.28809871,6.328023181,24.1325386,4.0355,0,4.0355,19.25259871,6.328023181,20.26589338
11/02/2021 11:00,24.26444368,6.294939471,25.06769814,5.1125,0,5.1125,19.15194368,6.294939471,20.15994072,23.30282529,5.978870789,24.05760924,5.1125,0,5.1125,18.19032529,5.978870789,19.14771083
11/02/2021 11:30,23.03838961,5.768698446,23.74963742,5.4875,0,5.4875,17.55088961,5.768698446,18.47462064,23.13681637,5.80104976,23.85297571,5.4875,0,5.4875,17.64931637,5.80104976,18.57822776
11/02/2021 12:00,24.96431303,6.16210815,25.71358594,6.2165,0,6.2165,18.74781303,6.16210815,19.73454003,23.17757539,5.574835886,23.83859887,6.2165,0,6.2165,16.96107539,5.574835886,17.85376356
11/02/2021 12:30,25.21472469,5.953036023,25.90793274,7.103,0,7.103,18.11172469,5.953036023,19.06497336,22.00378674,4.897651756,22.54226305,7.103,0,7.103,14.90078674,4.897651756,15.68503867
11/02/2021 13:00,25.37432774,5.653145648,25.99643368,8.175,0,8.175,17.19932774,5.653145648,18.10455551,22.09099237,4.573965499,22.55954574,8.175,0,8.175,13.91599237,4.573965499,14.64841302
11/02/2021 13:30,24.75830653,5.004973622,25.25912713,9.531,0,9.531,15.22730653,5.004973622,16.02874372,22.20555891,4.165926055,22.59295878,9.531,0,9.531,12.67455891,4.165926055,13.34164096
11/02/2021 14:00,23.85678367,5.068237796,24.38920173,8.437,0,8.437,15.41978367,5.068237796,16.23135123,21.14550862,4.177084785,21.55413121,8.437,0,8.437,12.70850862,4.177084785,13.3773775
11/02/2021 14:30,24.33516215,5.413480508,24.93001982,7.865,0,7.865,16.47016215,5.413480508,17.33701279,22.63721766,4.855393144,23.15207261,7.865,0,7.865,14.77221766,4.855393144,15.5497028
11/02/2021 15:00,23.17411746,5.473286328,23.81169006,6.522,0,6.522,16.65211746,5.473286328,17.5285447,22.14657254,5.135548643,22.73421507,6.522,0,6.522,15.62457254,5.135548643,16.44691846
11/02/2021 15:30,23.23603912,6.000141198,23.99823344,4.981,0,4.981,18.25503912,6.000141198,19.21583065,22.3881314,5.721447408,23.10764783,4.981,0,4.981,17.4071314,5.721447408,18.32329621
11/02/2021 16:00,23.9201585,6.495507383,24.78639947,4.158,0,4.158,19.7621585,6.495507383,20.80227211,23.35284891,6.309041738,24.19007151,4.158,0,4.158,19.19484891,6.309041738,20.20510412
11/02/2021 16:30,23.97728281,6.742554348,24.90727063,3.4635,0,3.4635,20.51378281,6.742554348,21.59345559,24.31714193,6.854260636,25.26468445,3.4635,0,3.4635,20.85364193,6.854260636,21.95120203
11/02/2021 17:00,24.52415512,7.187879339,25.55581722,2.6555,0,2.6555,21.86865512,7.187879339,23.01963697,26.4490474,7.820560835,27.58103116,2.6555,0,2.6555,23.7935474,7.820560835,25.04583937
11/02/2021 17:30,24.31725621,7.167205469,25.35148485,2.5115,0,2.5115,21.80575621,7.167205469,22.95342759,28.30104838,8.476614633,29.54322824,2.5115,0,2.5115,25.78954838,8.476614633,27.14689303
11/02/2021 18:00,23.26822554,6.754532494,24.22878514,2.718,0,2.718,20.55022554,6.754532494,21.63181636,28.90094166,8.60591675,30.15503659,2.718,0,2.718,26.18294166,8.60591675,27.56099122
11/02/2021 18:30,23.31316631,6.768646443,24.27587894,2.72,0,2.72,20.59316631,6.768646443,21.67701717,29.04375797,8.652200833,30.30512261,2.72,0,2.72,26.32375797,8.652200833,27.70921892
11/02/2021 19:00,23.6672825,6.883231043,24.64790317,2.7255,0,2.7255,20.9417825,6.883231043,22.04398158,28.41346235,8.44322492,29.64140499,2.7255,0,2.7255,25.68796235,8.44322492,27.03996037
11/02/2021 19:30,22.95248555,6.654862329,23.89777784,2.7055,0,2.7055,20.24698555,6.654862329,21.31261637,27.42736044,8.125682577,28.60571303,2.7055,0,2.7055,24.72186044,8.125682577,26.02301099
11/02/2021 20:00,22.53124893,6.510985258,23.45314706,2.722,0,2.722,19.80924893,6.510985258,20.85184097,26.29191798,7.7470574,27.40952114,2.722,0,2.722,23.56991798,7.7470574,24.81043998
11/02/2021 20:30,21.37156504,6.131130335,22.23363559,2.718,0,2.718,18.65356504,6.131130335,19.63533163,24.85023273,7.274513111,25.89309962,2.718,0,2.718,22.13223273,7.274513111,23.29708709
11/02/2021 21:00,20.69046465,5.909892934,21.51794976,2.71,0,2.71,17.98046465,5.909892934,18.92680489,23.45386025,6.818177145,24.42480502,2.71,0,2.71,20.74386025,6.818177145,21.83564237
11/02/2021 21:30,19.84401907,5.631679728,20.62767339,2.71,0,2.71,17.13401907,5.631679728,18.03580955,22.44356324,6.486108576,23.36200196,2.71,0,2.71,19.73356324,6.486108576,20.77217183
11/02/2021 22:00,18.93007229,5.327664421,19.66549377,2.721,0,2.721,16.20907229,5.327664421,17.06218136,20.98691323,6.003715345,21.82876829,2.721,0,2.721,18.26591323,6.003715345,19.22727708
11/02/2021 22:30,18.67872502,5.24521491,19.40121253,2.7205,0,2.7205,15.95822502,5.24521491,16.7981316,18.74720232,5.267722312,19.47322504,2.7205,0,2.7205,16.02670232,5.267722312,16.87021297
11/02/2021 23:00,17.60827984,4.905537908,18.27883533,2.6835,0,2.6835,14.92477984,4.905537908,15.71029457,17.87130837,4.991991203,18.55542074,2.6835,0,2.6835,15.18780837,4.991991203,15.9871667
11/02/2021 23:30,16.88142061,4.658578071,17.51241592,2.708,0,2.708,14.17342061,4.658578071,14.91939012,17.91837569,4.999408724,18.60274913,2.708,0,2.708,15.21037569,4.999408724,16.01092178
12/02/2021 00:00,17.24691427,4.781668184,17.8974971,2.699,0,2.699,14.54791427,4.781668184,15.31359397,17.38897273,4.828360542,18.04686782,2.699,0,2.699,14.68997273,4.828360542,15.46312919
12/02/2021 00:30,18.43690443,5.172799035,19.14881967,2.699,0,2.699,15.73790443,5.172799035,16.56621519,21.10326746,6.04919018,21.95314554,2.699,0,2.699,18.40426746,6.04919018,19.37291311
12/02/2021 01:00,18.88809967,5.324222238,19.62415989,2.6895,0,2.6895,16.19859967,5.324222238,17.05115755,22.91066962,6.646377043,23.85525331,2.6895,0,2.6895,20.22116962,6.646377043,21.28544171
12/02/2021 01:30,18.70869593,5.269363631,19.43660198,2.677,0,2.677,16.03169593,5.269363631,16.8754694,23.24338549,6.759844012,24.20641362,2.677,0,2.677,20.56638549,6.759844012,21.64882683
12/02/2021 02:00,18.64785491,5.247558392,19.37212848,2.6825,0,2.6825,15.96535491,5.247558392,16.80563675,23.12143565,6.717953275,24.07761788,2.6825,0,2.6825,20.43893565,6.717953275,21.51466911
12/02/2021 02:30,19.12045033,5.407494572,19.87039552,2.6685,0,2.6685,16.45195033,5.407494572,17.31784245,23.43468964,6.825516461,24.40844841,2.6685,0,2.6685,20.76618964,6.825516461,21.85914699
12/02/2021 03:00,19.28690877,5.464178922,20.04599963,2.6625,0,2.6625,16.62440877,5.464178922,17.49937766,23.21445689,6.755101558,24.17731179,2.6625,0,2.6625,20.55195689,6.755101558,21.63363883
12/02/2021 03:30,19.57159383,5.559722479,20.34595289,2.6565,0,2.6565,16.91509383,5.559722479,17.80536192,22.43402732,6.500558869,23.35685868,2.6565,0,2.6565,19.77752732,6.500558869,20.81844981
12/02/2021 04:00,20.08259057,5.722913065,20.88210185,2.671,0,2.671,17.41159057,5.722913065,18.32799007,21.67509308,6.246343328,22.55718212,2.671,0,2.671,19.00409308,6.246343328,20.0043085
12/02/2021 04:30,19.88116731,5.649970419,20.66840534,2.6915,0,2.6915,17.18966731,5.649970419,18.09438664,20.92897478,5.99436808,21.77049458,2.6915,0,2.6915,18.23747478,5.99436808,19.19734188
12/02/2021 05:00,19.67214737,5.674943855,20.47433442,2.4065,0,2.4065,17.26564737,5.674943855,18.17436565,20.34722559,5.896831337,21.18448038,2.4065,0,2.4065,17.94072559,5.896831337,18.88497431
12/02/2021 05:30,19.68481583,5.742872495,20.50542755,2.2125,0,2.2125,17.47231583,5.742872495,18.3919114,19.94584481,5.828668571,20.78004097,2.2125,0,2.2125,17.73334481,5.828668571,18.66667875
12/02/2021 06:00,19.89934016,5.819135205,20.73272952,2.195,0,2.195,17.70434016,5.819135205,18.63614754,19.82218872,5.79377675,20.65156204,2.195,0,2.195,17.62718872,5.79377675,18.55493549
12/02/2021 06:30,20.64517985,6.000844821,21.49961836,2.388,0,2.388,18.25717985,6.000844821,19.21808405,21.02254942,6.124880202,21.89661485,2.388,0,2.388,18.63454942,6.124880202,19.61531518
12/02/2021 07:00,21.32000429,6.153460884,22.19026056,2.5985,0,2.5985,18.72150429,6.153460884,19.70684662,22.02501305,6.385186059,22.93189484,2.5985,0,2.5985,19.42651305,6.385186059,20.44896111
12/02/2021 07:30,21.26136518,6.119232016,22.12443558,2.644,0,2.644,18.61736518,6.119232016,19.59722651,21.35327203,6.149440334,22.22111254,2.644,0,2.644,18.70927203,6.149440334,19.69397055
12/02/2021 08:00,21.56115859,6.24225631,22.44658824,2.5695,0,2.5695,18.99165859,6.24225631,19.99121957,21.37970645,6.182615877,22.25570909,2.5695,0,2.5695,18.81020645,6.182615877,19.80021732
12/02/2021 08:30,21.50591598,6.112839374,22.35780015,2.908,0,2.908,18.59791598,6.112839374,19.57675367,22.52716016,6.448506102,23.43194776,2.908,0,2.908,19.61916016,6.448506102,20.65174754
12/02/2021 09:00,22.28169254,6.049001213,23.08818395,3.878,0,3.878,18.40369254,6.049001213,19.37230793,22.68457808,6.181423287,23.51170084,3.878,0,3.878,18.80657808,6.181423287,19.79639798
12/02/2021 09:30,22.46745672,5.659926067,23.16940601,5.2475,0,5.2475,17.21995672,5.659926067,18.12627024,22.72434839,5.744362273,23.43914903,5.2475,0,5.2475,17.47684839,5.744362273,18.39668251
12/02/2021 10:00,25.08414315,6.10486128,25.81634306,6.5105,0,6.5105,18.57364315,6.10486128,19.55120332,20.953383,4.747146076,21.48440493,6.5105,0,6.5105,14.442883,4.747146076,15.20303474
12/02/2021 10:30,27.08937555,6.532227002,27.86582598,7.2155,0,7.2155,19.87387555,6.532227002,20.919869,19.30058234,3.972174474,19.70509195,7.2155,0,7.2155,12.08508234,3.972174474,12.7211393
12/02/2021 11:00,28.40925108,6.336947731,29.10742952,9.1295,0,9.1295,19.27975108,6.336947731,20.29447482,17.76279683,2.837627444,17.98802604,9.1295,0,9.1295,8.633296832,2.837627444,9.087680876
12/02/2021 11:30,27.83807885,5.548213613,28.38558276,10.958,0,10.958,16.88007885,5.548213613,17.76850406,16.5630484,1.842290316,16.66519144,10.958,0,10.958,5.605048396,1.842290316,5.900050943
12/02/2021 12:00,27.23255057,4.351136806,27.57796588,13.9945,0,13.9945,13.23805057,4.351136806,13.93479007,16.85875566,0.941435308,16.88502125,13.9945,0,13.9945,2.864255658,0.941435308,3.015005955
12/02/2021 12:30,28.38540522,2.802493871,28.52341497,19.859,0,19.859,8.526405222,2.802493871,8.975163391,26.95564725,2.332555151,27.05638062,19.859,0,19.859,7.09664725,2.332555151,7.470155
12/02/2021 13:00,30.53189132,3.392970298,30.71984107,20.209,0,20.209,10.32289132,3.392970298,10.86620139,28.46521571,2.713686871,28.59427568,20.209,0,20.209,8.256215705,2.713686871,8.690753374
12/02/2021 13:30,28.17347893,3.895064063,28.44145635,16.323,0,16.323,11.85047893,3.895064063,12.47418835,23.22793146,2.26954122,23.3385436,16.323,0,16.323,6.904931465,2.26954122,7.26834891
12/02/2021 14:00,26.72987744,3.095835303,26.90855894,17.311,0,17.311,9.418877439,3.095835303,9.914607831,25.58450246,2.719368751,25.72861699,17.311,0,17.311,8.273502456,2.719368751,8.708949953
12/02/2021 14:30,27.38764066,3.309566487,27.58688259,17.3185,0,17.3185,10.06914066,3.309566487,10.59909543,23.4617375,2.019184521,23.54846561,17.3185,0,17.3185,6.143237501,2.019184521,6.466565791
12/02/2021 15:00,27.62173928,3.630230246,27.85927229,16.577,0,16.577,11.04473928,3.630230246,11.62604134,21.94366984,1.763939073,22.01445268,16.577,0,16.577,5.366669837,1.763939073,5.649126144
12/02/2021 15:30,25.89143439,4.198424853,26.22962345,13.118,0,13.118,12.77343439,4.198424853,13.44572041,17.09122444,1.30593572,17.14104492,13.118,0,13.118,3.97322444,1.30593572,4.182341516
12/02/2021 16:00,23.26113551,5.233188522,23.84253945,7.3395,0,7.3395,15.92163551,5.233188522,16.75961633,16.78514181,3.104632325,17.06984849,7.3395,0,7.3395,9.445641807,3.104632325,9.94278085
12/02/2021 16:30,22.86443081,5.620968482,23.54522208,5.763,0,5.763,17.10143081,5.620968482,18.00150611,19.92334111,4.654279046,20.45976135,5.763,0,5.763,14.16034111,4.654279046,14.90562222
12/02/2021 17:00,23.55512411,6.631406956,24.47078728,3.3795,0,3.3795,20.17562411,6.631406956,21.23749906,22.77541298,6.375128302,23.65082868,3.3795,0,3.3795,19.39591298,6.375128302,20.4167505
12/02/2021 17:30,23.47001169,6.745752076,24.42020925,2.9465,0,2.9465,20.52351169,6.745752076,21.60369652,25.43226404,7.390713232,26.48438589,2.9465,0,2.9465,22.48576404,7.390713232,23.6692253
12/02/2021 18:00,25.02479863,7.322358307,26.07407673,2.747,0,2.747,22.27779863,7.322358307,23.45031435,27.38115081,8.096853815,28.55322156,2.747,0,2.747,24.63415081,8.096853815,25.93068506
12/02/2021 18:30,25.25807072,7.409549028,26.32245341,2.715,0,2.715,22.54307072,7.409549028,23.72954813,27.93000375,8.287770946,29.13369625,2.715,0,2.715,25.21500375,8.287770946,26.54210921
12/02/2021 19:00,25.41379613,7.46286994,26.48689225,2.7085,0,2.7085,22.70529613,7.46286994,23.90031171,27.03387652,7.995364613,28.19142307,2.7085,0,2.7085,24.32537652,7.995364613,25.60565949
12/02/2021 19:30,24.91967626,7.313607959,25.97073596,2.6685,0,2.6685,22.25117626,7.313607959,23.4222908,25.93131316,7.646116927,27.03509028,2.6685,0,2.6685,23.26281316,7.646116927,24.48717175
12/02/2021 20:00,23.16344229,6.738005188,24.12355224,2.6635,0,2.6635,20.49994229,6.738005188,21.57888662,24.28445,7.106462602,25.30289158,2.6635,0,2.6635,21.62095,7.106462602,22.75889473
12/02/2021 20:30,22.1520927,6.396223156,23.05703541,2.692,0,2.692,19.4600927,6.396223156,20.48430811,23.29279971,6.77115542,24.25702093,2.692,0,2.692,20.60079971,6.77115542,21.68505233
12/02/2021 21:00,22.16650221,6.407204332,23.07392658,2.673,0,2.673,19.49350221,6.407204332,20.51947601,22.35439628,6.468962125,23.27158147,2.673,0,2.673,19.68139628,6.468962125,20.71725924
12/02/2021 21:30,21.41081362,6.159807556,22.27927667,2.67,0,2.67,18.74081362,6.159807556,19.72717223,21.35149817,6.140311511,22.21688321,2.67,0,2.67,18.68149817,6.140311511,19.66473492
12/02/2021 22:00,20.51365246,5.877743621,21.33911449,2.631,0,2.631,17.88265246,5.877743621,18.82384469,19.50187109,5.545187168,20.2749125,2.631,0,2.631,16.87087109,5.545187168,17.75881167
12/02/2021 22:30,20.2737059,5.784086218,21.08266597,2.676,0,2.676,17.5977059,5.784086218,18.52390095,17.72621862,4.946767639,18.40351424,2.676,0,2.676,15.05021862,4.946767639,15.84233539
12/02/2021 23:00,19.62717668,5.578320363,20.40450251,2.6555,0,2.6555,16.97167668,5.578320363,17.86492282,16.7359801,4.628030002,17.36409202,2.6555,0,2.6555,14.0804801,4.628030002,14.821558
12/02/2021 23:30,19.44817052,5.510116385,20.21367653,2.684,0,2.684,16.76417052,5.510116385,17.64649528,16.61495657,4.578883994,17.23435408,2.684,0,2.684,13.93095657,4.578883994,14.66416481
13/02/2021 00:00,19.8940381,5.655022553,20.68216701,2.689,0,2.689,17.2050381,5.655022553,18.11056642,16.67775705,4.597882094,17.29994509,2.689,0,2.689,13.98875705,4.597882094,14.72500742
13/02/2021 00:30,19.07170471,5.390322268,19.81881668,2.672,0,2.672,16.39970471,5.390322268,17.26284707,20.21526789,5.766193309,21.02156134,2.672,0,2.672,17.54326789,5.766193309,18.46659778
13/02/2021 01:00,19.29029528,5.467428461,20.05014379,2.656,0,2.656,16.63429528,5.467428461,17.50978451,21.39458305,6.159074403,22.2634764,2.656,0,2.656,18.73858305,6.159074403,19.72482427
13/02/2021 01:30,19.08251051,5.392230542,19.82973418,2.677,0,2.677,16.40551051,5.392230542,17.26895843,21.643152,6.2338727,22.52303704,2.677,0,2.677,18.966152,6.2338727,19.96437053
13/02/2021 02:00,18.96262385,5.356605569,19.70467778,2.6655,0,2.6655,16.29712385,5.356605569,17.15486721,21.17171565,6.08269893,22.02818126,2.6655,0,2.6655,18.50621565,6.08269893,19.480227
13/02/2021 02:30,19.4459329,5.522035256,20.21477628,2.6455,0,2.6455,16.8004329,5.522035256,17.68466622,21.2761971,6.123614005,22.13990089,2.6455,0,2.6455,18.6306971,6.123614005,19.6112601
13/02/2021 03:00,19.22085093,5.448711756,19.9782274,2.6435,0,2.6435,16.57735093,5.448711756,17.44984308,20.94853574,6.016574291,21.7954196,2.6435,0,2.6435,18.30503574,6.016574291,19.26845867
13/02/2021 03:30,18.77803671,5.297742474,19.51104144,2.66,0,2.66,16.11803671,5.297742474,16.96635443,20.3568672,5.816678959,21.17157992,2.66,0,2.66,17.6968672,5.816678959,18.62828126
13/02/2021 04:00,19.098343,5.392175486,19.84495558,2.693,0,2.693,16.405343,5.392175486,17.26878211,20.26947271,5.777107205,21.07668123,2.693,0,2.693,17.57647271,5.777107205,18.50155022
13/02/2021 04:30,18.97803527,5.350660141,19.71789509,2.699,0,2.699,16.27903527,5.350660141,17.1358266,19.70112011,5.588326633,20.47836732,2.699,0,2.699,17.00212011,5.588326633,17.89696853
13/02/2021 05:00,18.97948839,5.355410653,19.72058323,2.686,0,2.686,16.29348839,5.355410653,17.15104041,18.95576054,5.347611683,19.69562916,2.686,0,2.686,16.26976054,5.347611683,17.12606372
13/02/2021 05:30,18.87072277,5.331658092,19.60945578,2.6495,0,2.6495,16.22122277,5.331658092,17.07497134,18.12821869,5.087608801,18.82859729,2.6495,0,2.6495,15.47871869,5.087608801,16.29338809
13/02/2021 06:00,18.79749199,5.310382113,19.533199,2.641,0,2.641,16.15649199,5.310382113,17.00683367,17.82335009,4.990197153,18.50875133,2.641,0,2.641,15.18235009,4.990197153,15.98142114
13/02/2021 06:30,19.14829629,5.437682879,19.9054175,2.6045,0,2.6045,16.54379629,5.437682879,17.41452241,18.84000148,5.336351276,19.5811721,2.6045,0,2.6045,16.23550148,5.336351276,17.09000156
13/02/2021 07:00,19.14880873,5.429634207,19.9037133,2.6295,0,2.6295,16.51930873,5.429634207,17.38874603,19.20591269,5.448403373,19.96377173,2.6295,0,2.6295,16.57641269,5.448403373,17.44885547
13/02/2021 07:30,19.17579629,5.437682879,19.93187293,2.632,0,2.632,16.54379629,5.437682879,17.41452241,18.6387279,5.261157036,19.36703258,2.632,0,2.632,16.0067279,5.261157036,16.84918726
13/02/2021 08:00,19.55606226,5.590115383,20.33934515,2.5485,0,2.5485,17.00756226,5.590115383,17.90269712,18.704345,5.310169457,19.44351875,2.5485,0,2.5485,16.155845,5.310169457,17.00615263
13/02/2021 08:30,19.88162653,5.663104379,20.67244119,2.652,0,2.652,17.22962653,5.663104379,18.13644898,19.2708646,5.46235664,20.03006646,2.652,0,2.652,16.6188646,5.46235664,17.49354168
13/02/2021 09:00,21.24218245,5.886792293,22.04279109,3.332,0,3.332,17.91018245,5.886792293,18.85282363,19.41311927,5.285608298,20.1198125,3.332,0,3.332,16.08111927,5.285608298,16.92749397
13/02/2021 09:30,22.23942742,6.065019596,23.05160721,3.787,0,3.787,18.45242742,6.065019596,19.42360781,19.96129113,5.316232408,20.6570925,3.787,0,3.787,16.17429113,5.316232408,17.02556961
13/02/2021 10:00,22.44715776,5.913407589,23.2129981,4.456,0,4.456,17.99115776,5.913407589,18.9380608,20.56313809,5.294160269,21.23371802,4.456,0,4.456,16.10713809,5.294160269,16.9548822
13/02/2021 10:30,22.99192498,5.904620951,23.73801093,5.0275,0,5.0275,17.96442498,5.904620951,18.90992104,20.30735228,5.022244573,20.91916578,5.0275,0,5.0275,15.27985228,5.022244573,16.08405503
13/02/2021 11:00,23.81006522,6.165149198,24.5952896,5.053,0,5.053,18.75706522,6.165149198,19.74427918,20.04687584,4.928248662,20.64376094,5.053,0,5.053,14.99387584,4.928248662,15.7830272
13/02/2021 11:30,23.71561425,5.229401666,24.28532481,7.8055,0,7.8055,15.91011425,5.229401666,16.74748868,19.64526542,3.891542701,20.02699573,7.8055,0,7.8055,11.83976542,3.891542701,12.46291096
13/02/2021 12:00,22.83653184,4.42492023,23.2612791,9.374,0,9.374,13.46253184,4.42492023,14.17108614,19.05351398,3.18150239,19.31730707,9.374,0,9.374,9.679513977,3.18150239,10.18896208
13/02/2021 12:30,23.25372798,5.392630705,23.87082594,6.847,0,6.847,16.40672798,5.392630705,17.27023998,18.83446217,3.940088276,19.24217401,6.847,0,6.847,11.98746217,3.940088276,12.61838123
13/02/2021 13:00,25.21838186,6.081274485,25.94125447,6.7165,0,6.7165,18.50188186,6.081274485,19.47566512,19.44680407,4.184248601,19.89186077,6.7165,0,6.7165,12.73030407,4.184248601,13.40032007
13/02/2021 13:30,24.11323861,5.422215767,24.71535353,7.6165,0,7.6165,16.49673861,5.422215767,17.36498801,19.50642691,3.908029986,19.89405411,7.6165,0,7.6165,11.88992691,3.908029986,12.51571253
13/02/2021 14:00,21.9253104,4.833237447,22.45171308,7.2205,0,7.2205,14.7048104,4.833237447,15.47874778,19.0484873,3.887671421,19.44116399,7.2205,0,7.2205,11.8279873,3.887671421,12.45051294
13/02/2021 14:30,21.62612504,5.412153575,22.29306373,5.16,0,5.16,16.46612504,5.412153575,17.3327632,20.56378398,5.062978955,21.17788865,5.16,0,5.16,15.40378398,5.062978955,16.21450946
13/02/2021 15:00,20.86298382,5.324677186,21.53175053,4.663,0,4.663,16.19998382,5.324677186,17.05261455,20.32562057,5.148054425,20.96743465,4.663,0,4.663,15.66262057,5.148054425,16.48696902
13/02/2021 15:30,20.47207594,5.551499496,21.21143654,3.582,0,3.582,16.89007594,5.551499496,17.7790273,21.32594808,5.832153697,22.10904969,3.582,0,3.582,17.74394808,5.832153697,18.67784008
13/02/2021 16:00,20.83352639,5.919445067,21.65815439,2.824,0,2.824,18.00952639,5.919445067,18.9573962,22.19289225,6.366247018,23.08795287,2.824,0,2.824,19.36889225,6.366247018,20.38830763
13/02/2021 16:30,21.21220246,6.014656985,22.04843831,2.913,0,2.913,18.29920246,6.014656985,19.26231838,23.43928855,6.746664785,24.39093548,2.913,0,2.913,20.52628855,6.746664785,21.60661953
13/02/2021 17:00,21.45288447,6.154900581,22.31835687,2.727,0,2.727,18.72588447,6.154900581,19.71145734,25.55849707,7.504350185,26.63741812,2.727,0,2.727,22.83149707,7.504350185,24.03315481
13/02/2021 17:30,21.38378797,6.153061101,22.25143926,2.6635,0,2.6635,18.72028797,6.153061101,19.70556629,27.61540694,8.201295206,28.80749805,2.6635,0,2.6635,24.95190694,8.201295206,26.2651652
13/02/2021 18:00,22.61695069,6.58434813,23.55589308,2.5845,0,2.5845,20.03245069,6.58434813,21.0867902,28.34993927,8.468690352,29.58779771,2.5845,0,2.5845,25.76543927,8.468690352,27.12151502
13/02/2021 18:30,23.18486727,6.754743419,24.14880181,2.634,0,2.634,20.55086727,6.754743419,21.63249186,28.165394,8.391763392,29.38896242,2.634,0,2.634,25.531394,8.391763392,26.87515158
13/02/2021 19:00,22.47042969,6.517618354,23.39657153,2.641,0,2.641,19.82942969,6.517618354,20.87308389,26.88820226,7.969669977,28.04444794,2.641,0,2.641,24.24720226,7.969669977,25.5233708
13/02/2021 19:30,21.85540655,6.30084358,22.74553638,2.6855,0,2.6855,19.16990655,6.30084358,20.178849,25.97087028,7.653531095,27.07512957,2.6855,0,2.6855,23.28537028,7.653531095,24.51091609
13/02/2021 20:00,20.55339577,5.89179267,21.3811903,2.628,0,2.628,17.92539577,5.89179267,18.86883766,24.10481202,7.05908674,25.11717874,2.628,0,2.628,21.47681202,7.05908674,22.60717055
13/02/2021 20:30,19.36633628,5.492093244,20.13002904,2.657,0,2.657,16.70933628,5.492093244,17.58877503,22.96960225,6.676429493,23.92022864,2.657,0,2.657,20.31260225,6.676429493,21.38168658
13/02/2021 21:00,19.22479405,5.439982932,19.97964265,2.674,0,2.674,16.55079405,5.439982932,17.42188847,21.81841822,6.292465973,22.70767495,2.674,0,2.674,19.14441822,6.292465973,20.15201918
13/02/2021 21:30,19.76265464,5.630080864,20.54897391,2.6335,0,2.6335,17.12915464,5.630080864,18.03068909,19.75768604,5.628447766,20.543748,2.6335,0,2.6335,17.12418604,5.628447766,18.02545899
13/02/2021 22:00,19.12388648,5.410596085,19.87454613,2.6625,0,2.6625,16.46138648,5.410596085,17.32777524,18.47384276,5.196937047,19.19090986,2.6625,0,2.6625,15.81134276,5.196937047,16.6435187
13/02/2021 22:30,18.43074692,5.177841868,19.14425445,2.6775,0,2.6775,15.75324692,5.177841868,16.58236518,17.19224434,4.770765754,17.84190212,2.6775,0,2.6775,14.51474434,4.770765754,15.27867825
13/02/2021 23:00,17.69585214,4.948619288,18.37476573,2.64,0,2.64,15.05585214,4.948619288,15.84826541,16.47549737,4.547508072,17.09157229,2.64,0,2.64,13.83549737,4.547508072,14.56368144
13/02/2021 23:30,17.68913368,4.939837355,18.3659316,2.66,0,2.66,15.02913368,4.939837355,15.82014071,15.99373865,4.382587958,16.58332757,2.66,0,2.66,13.33373865,4.382587958,14.03551437
14/02/2021 00:00,17.35255825,4.819349837,18.00937008,2.69,0,2.69,14.66255825,4.819349837,15.43427184,15.4925427,4.207992292,16.05384934,2.69,0,2.69,12.8025427,4.207992292,13.47636074
14/02/2021 00:30,18.12769857,5.072318379,18.8239706,2.6955,0,2.6955,15.43219857,5.072318379,16.24441955,19.48123296,5.517203619,20.24741894,2.6955,0,2.6955,16.78573296,5.517203619,17.66919259
14/02/2021 01:00,19.26325955,5.445887906,20.01826325,2.6945,0,2.6945,16.56875955,5.445887906,17.44079952,20.78146481,5.944897843,21.61506627,2.6945,0,2.6945,18.08696481,5.944897843,19.03891032
14/02/2021 01:30,19.78818382,5.618257829,20.57029509,2.695,0,2.695,17.09318382,5.618257829,17.99282507,20.68106773,5.911734577,21.50942045,2.695,0,2.695,17.98606773,5.911734577,18.93270287
14/02/2021 02:00,19.58852116,5.544743469,20.35815172,2.719,0,2.719,16.86952116,5.544743469,17.7573907,20.20324698,5.746794073,21.00468592,2.719,0,2.719,17.48424698,5.746794073,18.4044705
14/02/2021 02:30,19.86187936,5.638371829,20.64668226,2.7075,0,2.7075,17.15437936,5.638371829,18.05724143,20.47723061,5.840628004,21.2938937,2.7075,0,2.7075,17.76973061,5.840628004,18.70497959
14/02/2021 03:00,19.89224065,5.646707683,20.67816592,2.7125,0,2.7125,17.17974065,5.646707683,18.08393753,20.03025723,5.69207154,20.82332546,2.7125,0,2.7125,17.31775723,5.69207154,18.22921814
14/02/2021 03:30,19.18638931,5.408624912,19.93416059,2.731,0,2.731,16.45538931,5.408624912,17.32146244,19.15306899,5.39767305,19.89911872,2.731,0,2.731,16.42206899,5.39767305,17.28638841
14/02/2021 04:00,18.44342426,5.165738843,19.1531918,2.727,0,2.727,15.71642426,5.165738843,16.54360448,18.56877994,5.206941262,19.28501557,2.727,0,2.727,15.84177994,5.206941262,16.67555783
14/02/2021 04:30,18.33658031,5.130456595,19.04079206,2.7275,0,2.7275,15.60908031,5.130456595,16.43061085,17.78000595,4.94751945,18.45552927,2.7275,0,2.7275,15.05250595,4.94751945,15.84474311
14/02/2021 05:00,18.16657797,5.080660182,18.86365985,2.709,0,2.709,15.45757797,5.080660182,16.2711347,16.96723952,4.686456698,17.60255928,2.709,0,2.709,14.25823952,4.686456698,15.00867318
14/02/2021 05:30,18.1866921,5.083655854,18.88383771,2.72,0,2.72,15.4666921,5.083655854,16.28072853,16.69574633,4.593605676,17.31615311,2.72,0,2.72,13.97574633,4.593605676,14.71131192
14/02/2021 06:00,18.17490676,5.076166674,18.87047174,2.731,0,2.731,15.44390676,5.076166674,16.25674396,16.26418771,4.448143694,16.8614882,2.731,0,2.731,13.53318771,4.448143694,14.24546075
14/02/2021 06:30,18.118779,5.059690476,18.81198076,2.725,0,2.725,15.393779,5.059690476,16.2039779,16.7057248,4.59524202,17.32620819,2.725,0,2.725,13.9807248,4.59524202,14.71655242
14/02/2021 07:00,18.78417147,5.280530852,19.51228085,2.7185,0,2.7185,16.06567147,5.280530852,16.91123313,16.71426173,4.600184419,17.33575039,2.7185,0,2.7185,13.99576173,4.600184419,14.73238076
14/02/2021 07:30,18.54343634,5.199432936,19.25858599,2.7245,0,2.7245,15.81893634,5.199432936,16.65151194,15.92616181,4.339176399,16.50669809,2.7245,0,2.7245,13.20166181,4.339176399,13.89648612
14/02/2021 08:00,18.66935804,5.273196783,19.3997818,2.626,0,2.626,16.04335804,5.273196783,16.88774531,15.96480746,4.384253993,16.55586785,2.626,0,2.626,13.33880746,4.384253993,14.04084995
14/02/2021 08:30,19.75683648,5.65791444,20.5510239,2.543,0,2.543,17.21383648,5.65791444,18.11982787,16.90480551,4.720497194,17.55151114,2.543,0,2.543,14.36180551,4.720497194,15.11769002
14/02/2021 09:00,19.66337548,5.541901771,20.42941533,2.8025,0,2.8025,16.86087548,5.541901771,17.74828998,17.5884718,4.859913911,18.24755062,2.8025,0,2.8025,14.7859718,4.859913911,15.56418084
14/02/2021 09:30,19.67677619,5.536938874,20.440969,2.831,0,2.831,16.84577619,5.536938874,17.73239599,19.18369294,5.374870246,19.9224322,2.831,0,2.831,16.35269294,5.374870246,17.21336099
14/02/2021 10:00,20.667672,5.845210317,21.4783414,2.884,0,2.884,17.783672,5.845210317,18.71965473,20.55552943,5.808350839,21.36040097,2.884,0,2.884,17.67152943,5.808350839,18.60160993
14/02/2021 10:30,20.9461808,5.912922138,21.76476828,2.9565,0,2.9565,17.9896808,5.912922138,18.93650611,22.27375989,6.349276283,23.16103817,2.9565,0,2.9565,19.31725989,6.349276283,20.33395778
14/02/2021 11:00,22.00035302,6.193510627,22.85552684,3.157,0,3.157,18.84335302,6.193510627,19.83510844,21.83462808,6.139039472,22.68124311,3.157,0,3.157,18.67762808,6.139039472,19.66066114
14/02/2021 11:30,22.76548898,6.393395251,23.64620459,3.314,0,3.314,19.45148898,6.393395251,20.47525156,21.22756089,5.887902731,22.0289977,3.314,0,3.314,17.91356089,5.887902731,18.85637988
14/02/2021 12:00,22.7929363,6.3744786,23.66752887,3.399,0,3.399,19.3939363,6.3744786,20.41466979,21.69290115,6.012914531,22.51082188,3.399,0,3.399,18.29390115,6.012914531,19.25673806
14/02/2021 12:30,22.54665672,6.248336351,23.39644068,3.5365,0,3.5365,19.01015672,6.248336351,20.01069128,22.55729751,6.251833808,23.40762903,3.5365,0,3.5365,19.02079751,6.251833808,20.02189211
14/02/2021 13:00,22.45584668,6.25020655,23.30944298,3.44,0,3.44,19.01584668,6.25020655,20.01668072,22.70246811,6.331267095,23.56877174,3.44,0,3.44,19.26246811,6.331267095,20.27628222
14/02/2021 13:30,22.34395937,6.242848197,23.19969125,3.3505,0,3.3505,18.99345937,6.242848197,19.99311513,22.67993457,6.353277904,23.55299497,3.3505,0,3.3505,19.32943457,6.353277904,20.34677323
14/02/2021 14:00,22.58170493,6.332495326,23.45280142,3.3155,0,3.3155,19.26620493,6.332495326,20.28021571,22.48071554,6.29930172,23.34660089,3.3155,0,3.3155,19.16521554,6.29930172,20.17391109
14/02/2021 14:30,22.45540572,6.295091337,23.32109391,3.303,0,3.303,19.15240572,6.295091337,20.16042708,22.00049374,6.145569,22.84271751,3.303,0,3.303,18.69749374,6.145569,19.68157236
14/02/2021 15:00,22.8033821,6.461562073,23.70118182,3.1445,0,3.1445,19.6588821,6.461562073,20.69356011,21.66955981,6.088892708,22.50876356,3.1445,0,3.1445,18.52505981,6.088892708,19.50006296
14/02/2021 15:30,22.899024,6.565308548,23.82159895,2.9245,0,2.9245,19.974524,6.565308548,21.02581474,21.91756545,6.242718722,22.78927845,2.9245,0,2.9245,18.99306545,6.242718722,19.99270047
14/02/2021 16:00,22.11869099,6.344159032,23.0105377,2.817,0,2.817,19.30169099,6.344159032,20.31756947,23.12571685,6.675152425,24.06982426,2.817,0,2.817,20.30871685,6.675152425,21.37759668
14/02/2021 16:30,22.09588905,6.364438203,22.99422507,2.7325,0,2.7325,19.36338905,6.364438203,20.38251479,24.48687364,7.150316832,25.50948865,2.7325,0,2.7325,21.75437364,7.150316832,22.89934067
14/02/2021 17:00,22.06336162,6.341585642,22.95664685,2.7695,0,2.7695,19.29386162,6.341585642,20.30932802,25.91206759,7.606594118,27.00547205,2.7695,0,2.7695,23.14256759,7.606594118,24.36059746
14/02/2021 17:30,21.93031608,6.301964239,22.8178333,2.757,0,2.757,19.17331608,6.301964239,20.18243798,27.09647439,7.99999836,28.25276797,2.757,0,2.757,24.33947439,7.99999836,25.62049936
14/02/2021 18:00,23.01850685,6.657170117,23.96183573,2.7645,0,2.7645,20.25400685,6.657170117,21.32000721,27.06415915,7.986911723,28.21806991,2.7645,0,2.7645,24.29965915,7.986911723,25.57858858
14/02/2021 18:30,22.2623035,6.409932833,23.16673037,2.7605,0,2.7605,19.5018035,6.409932833,20.52821421,26.70361848,7.869722473,27.83910508,2.7605,0,2.7605,23.94311848,7.869722473,25.20328261
14/02/2021 19:00,20.85596724,5.943748249,21.68639004,2.7725,0,2.7725,18.08346724,5.943748249,19.03522868,25.42275917,7.444780168,26.49040271,2.7725,0,2.7725,22.65025917,7.444780168,23.84237808
14/02/2021 19:30,20.65517959,5.89287201,21.47934786,2.7265,0,2.7265,17.92867959,5.89287201,18.87229431,24.21429226,7.062695771,25.22327539,2.7265,0,2.7265,21.48779226,7.062695771,22.61872869
14/02/2021 20:00,19.43243551,5.500507302,20.19591866,2.6975,0,2.6975,16.73493551,5.500507302,17.61572159,22.9115552,6.644038645,23.85545244,2.6975,0,2.6975,20.2140552,6.644038645,21.27795284
14/02/2021 20:30,17.07339252,4.786262612,17.73158317,2.5115,0,2.5115,14.56189252,4.786262612,15.32830791,21.66215497,6.294515891,22.55814461,2.5115,0,2.5115,19.15065497,6.294515891,20.15858418
14/02/2021 21:00,16.00933552,4.468735034,16.62132416,2.4135,0,2.4135,13.59583552,4.468735034,14.31140582,20.99963194,6.108966146,21.87016253,2.4135,0,2.4135,18.58613194,6.108966146,19.56434941
14/02/2021 21:30,14.69131132,4.091233382,15.25033832,2.244,0,2.244,12.44731132,4.091233382,13.10243297,20.47025019,5.990678735,21.32883904,2.244,0,2.244,18.22625019,5.990678735,19.18552652
14/02/2021 22:00,13.75743957,3.885026262,14.29547385,1.9375,0,1.9375,11.81993957,3.885026262,12.44204166,19.6964289,5.837077654,20.54314452,1.9375,0,1.9375,17.7589289,5.837077654,18.69360937
14/02/2021 22:30,12.72257068,3.620971677,13.22782071,1.706,0,1.706,11.01657068,3.620971677,11.59639019,18.40928498,5.490104277,19.21049241,1.706,0,1.706,16.70328498,5.490104277,17.58240524
14/02/2021 23:00,11.43191436,3.184920831,11.86728219,1.742,0,1.742,9.689914361,3.184920831,10.19990985,17.85206435,5.295122086,18.62080878,1.742,0,1.742,16.11006435,5.295122086,16.95796248
14/02/2021 23:30,10.94597071,3.068092154,11.36782584,1.6115,0,1.6115,9.334470715,3.068092154,9.825758647,17.88534207,5.348953219,18.66806796,1.6115,0,1.6115,16.27384207,5.348953219,17.13036007
15/02/2021 00:00,10.26516384,2.886064636,10.6631589,1.4845,0,1.4845,8.780663837,2.886064636,9.242804039,17.59797175,5.296242042,18.37767094,1.4845,0,1.4845,16.11347175,5.296242042,16.96154921
15/02/2021 00:30,10.8155925,3.090154018,11.24838179,1.414,0,1.414,9.401592499,3.090154018,9.896413157,21.94539536,6.748343313,22.95954083,1.414,0,1.414,20.53139536,6.748343313,21.61199512
15/02/2021 01:00,10.97056799,3.16755107,11.41870141,1.3335,0,1.3335,9.637067993,3.16755107,10.1442821,23.42687728,7.261741942,24.52654634,1.3335,0,1.3335,22.09337728,7.261741942,23.25618661
15/02/2021 01:30,10.50121241,3.002763459,10.92209002,1.3655,0,1.3655,9.135712411,3.002763459,9.61653938,23.66754809,7.330328721,24.77673408,1.3655,0,1.3655,22.30204809,7.330328721,23.4758401
15/02/2021 02:00,10.42029301,2.987013113,10.83996097,1.3325,0,1.3325,9.087793009,2.987013113,9.566097904,23.04289591,7.135862051,24.12251187,1.3325,0,1.3325,21.71039591,7.135862051,22.85304832
15/02/2021 02:30,10.48862725,3.024921645,10.91610977,1.2855,0,1.2855,9.20312725,3.024921645,9.687502368,23.08844842,7.166282592,24.17502961,1.2855,0,1.2855,21.80294842,7.166282592,22.95047202
15/02/2021 03:00,10.23040922,2.944322377,10.64567081,1.2725,0,1.2725,8.957909221,2.944322377,9.429378127,22.63168501,7.020424612,23.69555925,1.2725,0,1.2725,21.35918501,7.020424612,22.48335264
15/02/2021 03:30,10.03766067,2.885406226,10.44414672,1.259,0,1.259,8.778660668,2.885406226,9.24069544,21.77930422,6.74469783,22.79975967,1.259,0,1.259,20.52030422,6.74469783,21.60032023
15/02/2021 04:00,9.981974044,2.858064105,10.38307932,1.2865,0,1.2865,8.695474044,2.858064105,9.153130573,21.22948899,6.55494349,22.21842674,1.2865,0,1.2865,19.94298899,6.55494349,20.99261999
15/02/2021 04:30,10.38705042,2.975265091,10.80476833,1.335,0,1.335,9.052050417,2.975265091,9.528474123,20.25813554,6.219733873,21.19144037,1.335,0,1.335,18.92313554,6.219733873,19.91909005
15/02/2021 05:00,10.36772415,2.930292473,10.77387201,1.4525,0,1.4525,8.915224154,2.930292473,9.384446478,19.51374069,5.936442735,20.39675043,1.4525,0,1.4525,18.06124069,5.936442735,19.01183231
15/02/2021 05:30,10.67081331,3.003947017,11.08557416,1.5315,0,1.5315,9.13931331,3.003947017,9.6203298,19.42523653,5.881386778,20.29607165,1.5315,0,1.5315,17.89373653,5.881386778,18.83551213
15/02/2021 06:00,10.57262885,3.001256916,10.9903605,1.4415,0,1.4415,9.131128851,3.001256916,9.61171458,19.48969805,5.932155825,20.37250114,1.4415,0,1.4415,18.04819805,5.932155825,18.99810321
15/02/2021 06:30,10.40575993,2.995876712,10.82844019,1.291,0,1.291,9.114759931,2.995876712,9.594484138,21.32227667,6.583962246,22.31564566,1.291,0,1.291,20.03127667,6.583962246,21.08555438
15/02/2021 07:00,11.33665426,3.269142813,11.79860265,1.3905,0,1.3905,9.946154261,3.269142813,10.46963606,22.10361423,6.808071415,23.12832891,1.3905,0,1.3905,20.71311423,6.808071415,21.80327813
15/02/2021 07:30,12.56534094,3.62286827,13.07719265,1.543,0,1.543,11.02234094,3.62286827,11.60246415,21.51465944,6.564367013,22.49380993,1.543,0,1.543,19.97165944,6.564367013,21.02279941
15/02/2021 08:00,13.67567517,4.016741683,14.25336119,1.455,0,1.455,12.22067517,4.016741683,12.8638686,21.46118934,6.575716441,22.44599507,1.455,0,1.455,20.00618934,6.575716441,21.05914667
15/02/2021 08:30,14.59292854,4.087820728,15.15466402,2.156,0,2.156,12.43692854,4.087820728,13.09150373,22.5496776,6.703077672,23.52486365,2.156,0,2.156,20.3936776,6.703077672,21.46702905
15/02/2021 09:00,15.0537814,4.02335028,15.58215909,2.813,0,2.813,12.2407814,4.02335028,12.88503305,23.31597419,6.739001726,24.2703275,2.813,0,2.813,20.50297419,6.739001726,21.5820781
15/02/2021 09:30,16.08964433,4.168090575,16.62075912,3.4085,0,3.4085,12.68114433,4.168090575,13.34857297,23.1586125,6.491548055,24.05122719,3.4085,0,3.4085,19.7501125,6.491548055,20.78959211
15/02/2021 10:00,18.29440775,4.131035856,18.75502099,5.726,0,5.726,12.56840775,4.131035856,13.2299029,21.59674312,5.216460999,22.21780319,5.726,0,5.726,15.87074312,5.216460999,16.70604538
15/02/2021 10:30,18.39090931,3.188206011,18.66521371,8.691,0,8.691,9.699909308,3.188206011,10.21043085,20.04570932,3.732112471,20.39017228,8.691,0,8.691,11.35470932,3.732112471,11.9523256
15/02/2021 11:00,20.23625649,2.980756112,20.45460788,11.1675,0,11.1675,9.068756489,2.980756112,9.546059462,18.86477799,2.529972929,19.03367047,11.1675,0,11.1675,7.697277991,2.529972929,8.102397885
15/02/2021 11:30,19.89260525,2.187591654,20.01252859,13.237,0,13.237,6.655605245,2.187591654,7.005900258,18.91605243,1.866614267,19.00792699,13.237,0,13.237,5.679052431,1.866614267,5.977949928
15/02/2021 12:00,19.47506087,2.57197313,19.6441605,11.65,0,11.65,7.82506087,2.57197313,8.236906179,18.92196976,2.390180874,19.07233348,11.65,0,11.65,7.271969763,2.390180874,7.654705013
15/02/2021 12:30,19.90961987,4.231025545,20.35422661,7.037,0,7.037,12.87261987,4.231025545,13.55012618,19.26688326,4.019768237,19.68175113,7.037,0,7.037,12.22988326,4.019768237,12.87356133
15/02/2021 13:00,19.94870119,3.230044828,20.20850981,10.1215,0,10.1215,9.827201186,3.230044828,10.3444223,19.37529636,3.041575776,19.61257995,10.1215,0,10.1215,9.253796361,3.041575776,9.740838275
15/02/2021 13:30,19.90619312,4.099904661,20.32401886,7.4325,0,7.4325,12.47369312,4.099904661,13.13020328,19.09725636,3.834020007,19.47831897,7.4325,0,7.4325,11.66475636,3.834020007,12.27869091
15/02/2021 14:00,20.24221737,3.75873853,20.58823643,8.8065,0,8.8065,11.43571737,3.75873853,12.03759723,18.57982559,3.212336776,18.85547736,8.8065,0,8.8065,9.77332559,3.212336776,10.28771115
15/02/2021 14:30,18.51854262,3.36294543,18.82141925,8.287,0,8.287,10.23154262,3.36294543,10.77004486,18.61132681,3.39344212,18.91816416,8.287,0,8.287,10.32432681,3.39344212,10.86771244
15/02/2021 15:00,18.60017492,4.509439075,19.13900593,4.8805,0,4.8805,13.71967492,4.509439075,14.44176308,18.65568609,4.527684715,19.19725378,4.8805,0,4.8805,13.77518609,4.527684715,14.50019589
15/02/2021 15:30,18.64973991,4.665749729,19.2245161,4.4545,0,4.4545,14.19523991,4.665749729,14.9423578,19.04048863,4.79418262,19.63477512,4.4545,0,4.4545,14.58598863,4.79418262,15.35367224
15/02/2021 16:00,17.44938698,4.728412389,18.07868883,3.0635,0,3.0635,14.38588698,4.728412389,15.14303893,20.49169577,5.728370932,21.27730784,3.0635,0,3.0635,17.42819577,5.728370932,18.34546923
15/02/2021 16:30,17.1283119,4.75386073,17.77577735,2.665,0,2.665,14.4633119,4.75386073,15.22453884,22.25250634,6.438101995,23.16512888,2.665,0,2.665,19.58750634,6.438101995,20.61842773
15/02/2021 17:00,16.90583348,4.871043707,17.59358612,2.086,0,2.086,14.81983348,4.871043707,15.59982472,24.70768251,7.435387472,25.80222009,2.086,0,2.086,22.62168251,7.435387472,23.81229738
15/02/2021 17:30,17.10043727,5.00320883,17.81732453,1.8785,0,1.8785,15.22193727,5.00320883,16.02309186,26.70077162,8.158686135,27.9194442,1.8785,0,1.8785,24.82227162,8.158686135,26.12870697
15/02/2021 18:00,17.77586307,5.155858209,18.50848945,2.0895,0,2.0895,15.68636307,5.155858209,16.51196112,28.75060218,8.763080513,30.05642537,2.0895,0,2.0895,26.66110218,8.763080513,28.06431808
15/02/2021 18:30,17.58639865,5.090133083,18.30821871,2.1,0,2.1,15.48639865,5.090133083,16.30147226,29.47182262,8.996683026,30.8144225,2.1,0,2.1,27.37182262,8.996683026,28.81244487
15/02/2021 19:00,17.95191316,5.192687292,18.68783528,2.1535,0,2.1535,15.79841316,5.192687292,16.62990859,27.40856071,8.300937031,28.63799497,2.1535,0,2.1535,25.25506071,8.300937031,26.58427443
15/02/2021 19:30,18.57077824,5.293548966,19.31050142,2.4655,0,2.4655,16.10527824,5.293548966,16.95292446,24.86722984,7.363092528,25.93442214,2.4655,0,2.4655,22.40172984,7.363092528,23.58076826
15/02/2021 20:00,19.15522443,5.409063744,19.90428581,2.6985,0,2.6985,16.45672443,5.409063744,17.32286782,22.46370406,6.49650841,23.38423874,2.6985,0,2.6985,19.76520406,6.49650841,20.80547796
15/02/2021 20:30,17.12959051,4.847627274,17.80231337,2.381,0,2.381,14.74859051,4.847627274,15.52483211,21.87932963,6.408791027,22.79863302,2.381,0,2.381,19.49832963,6.408791027,20.5245575
15/02/2021 21:00,16.71101812,4.720074047,17.36482725,2.3505,0,2.3505,14.36051812,4.720074047,15.11633486,20.58295123,5.992716917,21.43759635,2.3505,0,2.3505,18.23245123,5.992716917,19.19205393
15/02/2021 21:30,16.61566762,4.59966046,17.24057095,2.6215,0,2.6215,13.99416762,4.59966046,14.73070275,19.27567493,5.473962585,20.03786192,2.6215,0,2.6215,16.65417493,5.473962585,17.53071045
15/02/2021 22:00,16.81623019,4.643231673,17.44549221,2.6895,0,2.6895,14.12673019,4.643231673,14.87024231,17.53297035,4.878812768,18.1991171,2.6895,0,2.6895,14.84347035,4.878812768,15.62470563
15/02/2021 22:30,16.63322779,4.596393398,17.25662479,2.649,0,2.649,13.98422779,4.596393398,14.72023978,15.90651655,4.357534965,16.4925856,2.649,0,2.649,13.25751655,4.357534965,13.95528058
15/02/2021 23:00,15.89217825,4.342797328,16.47486626,2.6795,0,2.6795,13.21267825,4.342797328,13.90808237,15.15423008,4.100245494,15.69913063,2.6795,0,2.6795,12.47473008,4.100245494,13.13129482
15/02/2021 23:30,15.92839546,4.357002136,16.51354745,2.6725,0,2.6725,13.25589546,4.357002136,13.95357416,14.92557405,4.027390679,15.45938667,2.6725,0,2.6725,12.25307405,4.027390679,12.89797268
16/02/2021 00:00,17.41956838,4.851564211,18.08256171,2.659,0,2.659,14.76056838,4.851564211,15.5374404,15.13060356,4.099217858,15.67605662,2.659,0,2.659,12.47160356,4.099217858,13.12800375
16/02/2021 00:30,17.31880385,4.848519107,17.98469083,2.5675,0,2.5675,14.75130385,4.848519107,15.52768827,18.25732443,5.156995904,18.97167632,2.5675,0,2.5675,15.68982443,5.156995904,16.51560467
16/02/2021 01:00,17.42279512,4.932659369,18.10759284,2.4155,0,2.4155,15.00729512,4.932659369,15.79715276,19.43671191,5.594601807,20.22585819,2.4155,0,2.4155,17.02121191,5.594601807,17.91706517
16/02/2021 01:30,17.22642116,4.918567378,17.91485113,2.262,0,2.262,14.96442116,4.918567378,15.75202227,19.54485662,5.680600262,20.35363947,2.262,0,2.262,17.28285662,5.680600262,18.19248065
16/02/2021 02:00,17.08820749,4.787516532,17.74618691,2.5225,0,2.5225,14.56570749,4.787516532,15.33232367,19.18162707,5.475590275,19.94785467,2.5225,0,2.5225,16.65912707,5.475590275,17.53592323
16/02/2021 02:30,17.01525312,4.747432069,17.66513373,2.5715,0,2.5715,14.44375312,4.747432069,15.20395065,19.03461798,5.411165203,19.78881984,2.5715,0,2.5715,16.46311798,5.411165203,17.32959788
16/02/2021 03:00,16.33301369,4.525655944,16.94841874,2.564,0,2.564,13.76901369,4.525655944,14.49369862,18.99584114,5.400885001,19.74870982,2.564,0,2.564,16.43184114,5.400885001,17.29667488
16/02/2021 03:30,14.60448772,3.986769817,15.13887034,2.475,0,2.475,12.12948772,3.986769817,12.76788181,19.1031367,5.465404232,19.86958669,2.475,0,2.475,16.6281367,5.465404232,17.50330179
16/02/2021 04:00,13.88042898,3.879599493,14.41241135,2.077,0,2.077,11.80342898,3.879599493,12.42466209,18.59817401,5.430247295,19.37471708,2.077,0,2.077,16.52117401,5.430247295,17.39070948
16/02/2021 04:30,13.46489283,3.934642199,14.02799873,1.494,0,1.494,11.97089283,3.934642199,12.60093982,18.07606217,5.450260268,18.87986654,1.494,0,1.494,16.58206217,5.450260268,17.45480229
16/02/2021 05:00,13.07991489,3.853135792,13.63564553,1.357,0,1.357,11.72291489,3.853135792,12.33991042,17.66963647,5.361704323,18.46520854,1.357,0,1.357,16.31263647,5.361704323,17.17119629
16/02/2021 05:30,13.11798835,3.849708752,13.67120608,1.4055,0,1.4055,11.71248835,3.849708752,12.3289351,17.46558452,5.278694509,18.24585592,1.4055,0,1.4055,16.06008452,5.278694509,16.90535212
16/02/2021 06:00,13.28989644,3.883368664,13.84564551,1.475,0,1.475,11.81489644,3.883368664,12.43673309,17.52076221,5.273986993,18.2973235,1.475,0,1.475,16.04576221,5.273986993,16.89027601
16/02/2021 06:30,13.94155257,4.061073739,14.52099197,1.586,0,1.586,12.35555257,4.061073739,13.00584481,18.61888571,5.598438798,19.44236154,1.586,0,1.586,17.03288571,5.598438798,17.92935338
16/02/2021 07:00,14.60722248,4.223499534,15.2055548,1.7575,0,1.7575,12.84972248,4.223499534,13.52602366,19.54271428,5.84571724,20.39828648,1.7575,0,1.7575,17.78521428,5.84571724,18.72127819
16/02/2021 07:30,14.50561529,4.200785101,15.10163801,1.725,0,1.725,12.78061529,4.200785101,13.45327926,19.34699766,5.792070531,20.1954054,1.725,0,1.725,17.62199766,5.792070531,18.54947122
16/02/2021 08:00,14.7717744,4.348745244,15.39860072,1.541,0,1.541,13.2307744,4.348745244,13.92713094,19.78642444,5.996981005,20.67525993,1.541,0,1.541,18.24542444,5.996981005,19.20570993
16/02/2021 08:30,14.61717554,4.150680576,15.195064,1.989,0,1.989,12.62817554,4.150680576,13.29281635,20.62314135,6.124746076,21.51340219,1.989,0,1.989,18.63414135,6.124746076,19.61488563
16/02/2021 09:00,15.18911511,4.022473915,15.71271823,2.951,0,2.951,12.23811511,4.022473915,12.88222643,21.52576979,6.105231588,22.37482107,2.951,0,2.951,18.57476979,6.105231588,19.55238926
16/02/2021 09:30,17.38890561,4.492258984,17.95980037,3.7215,0,3.7215,13.66740561,4.492258984,14.38674275,21.11151907,5.715822856,21.87159958,3.7215,0,3.7215,17.39001907,5.715822856,18.30528323
16/02/2021 10:00,18.22647676,4.298523087,18.72649876,5.1485,0,5.1485,13.07797676,4.298523087,13.76629132,20.78568243,5.139693314,21.41170338,5.1485,0,5.1485,15.63718243,5.139693314,16.46019203
