Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2021 10:30,18.31438199,4.500303979,18.85919732,4.6225,0,4.6225,13.69188199,4.500303979,14.41250735,20.49136105,5.215842395,21.14476034,4.6225,0,4.6225,15.86886105,5.215842395,16.70406427
16/02/2021 11:00,18.32667995,4.411985892,18.85027368,4.9035,0,4.9035,13.42317995,4.411985892,14.12966311,20.07872892,4.987856537,20.68898421,4.9035,0,4.9035,15.17522892,4.987856537,15.97392518
16/02/2021 11:30,19.63012809,4.578611685,20.15702393,5.7,0,5.7,13.93012809,4.578611685,14.66329272,19.00370001,4.372714732,19.50028841,5.7,0,5.7,13.30370001,4.372714732,14.00389474
16/02/2021 12:00,21.77148774,5.054828823,22.35059222,6.3925,0,6.3925,15.37898774,5.054828823,16.18840814,17.6231616,3.69133996,18.00560512,6.3925,0,6.3925,11.2306616,3.69133996,11.82174906
16/02/2021 12:30,21.96638334,4.180494789,22.36064699,9.2475,0,9.2475,12.71888334,4.180494789,13.38829825,18.3409522,2.988873199,18.58289242,9.2475,0,9.2475,9.093452199,2.988873199,9.572054946
16/02/2021 13:00,23.46465129,4.540984981,23.90000847,9.649,0,9.649,13.81565129,4.540984981,14.54279083,16.87648787,2.375560382,17.04286155,9.649,0,9.649,7.227487866,2.375560382,7.607881964
16/02/2021 13:30,26.58792755,6.924857258,27.47492565,5.5195,0,5.5195,21.06842755,6.924857258,22.17729216,15.58222901,3.307459079,15.92937997,5.5195,0,5.5195,10.06272901,3.307459079,10.59234632
16/02/2021 14:00,26.27131949,3.302722899,26.47810805,16.223,0,16.223,10.04831949,3.302722899,10.57717841,23.22008381,2.29983023,23.33369905,16.223,0,16.223,6.997083808,2.29983023,7.365351377
16/02/2021 14:30,22.08835172,2.110267561,22.18892767,15.668,0,15.668,6.420351722,2.110267561,6.758264971,19.85921738,1.377586533,19.90693998,15.668,0,15.668,4.191217376,1.377586533,4.411807764
16/02/2021 15:00,21.28552211,2.109008827,21.38974917,14.869,0,14.869,6.416522106,2.109008827,6.754233795,17.77677612,0.955739792,17.80244949,14.869,0,14.869,2.907776119,0.955739792,3.060816967
16/02/2021 15:30,19.82992871,2.847859999,20.03338163,11.1655,0,11.1655,8.664428713,2.847859999,9.120451277,15.32681892,1.367759386,15.38772706,11.1655,0,11.1655,4.161318922,1.367759386,4.380335708
16/02/2021 16:00,19.58433193,3.704543308,19.93162558,8.3135,0,8.3135,11.27083193,3.704543308,11.86403361,16.74114377,2.770032552,16.96876469,8.3135,0,8.3135,8.427643771,2.770032552,8.87120397
16/02/2021 16:30,19.86486433,4.927751853,20.46693854,4.8725,0,4.8725,14.99236433,4.927751853,15.78143613,18.51330398,4.48351545,19.0484733,4.8725,0,4.8725,13.64080398,4.48351545,14.35874103
16/02/2021 17:00,20.3229706,5.503805679,21.05504716,3.578,0,3.578,16.7449706,5.503805679,17.62628484,21.03182429,5.736794617,21.8001937,3.578,0,3.578,17.45382429,5.736794617,18.37244662
16/02/2021 17:30,18.63073968,5.276116035,19.36341554,2.5785,0,2.5785,16.05223968,5.276116035,16.8970944,23.93768501,7.020424612,24.94592402,2.5785,0,2.5785,21.35918501,7.020424612,22.48335264
16/02/2021 18:00,19.06762134,5.673784905,19.89386887,1.8055,0,1.8055,17.26212134,5.673784905,18.17065404,25.37618114,7.747308238,26.5324585,1.8055,0,1.8055,23.57068114,7.747308238,24.8112433
16/02/2021 18:30,19.1437537,5.670377226,19.96588299,1.892,0,1.892,17.2517537,5.670377226,18.15974073,26.18916629,7.986092362,27.3797389,1.892,0,1.892,24.29716629,7.986092362,25.57596452
16/02/2021 19:00,19.09387864,5.699342494,19.92633198,1.754,0,1.754,17.33987864,5.699342494,18.25250383,25.8535473,7.921138139,27.03979174,1.754,0,1.754,24.0995473,7.921138139,25.36794452
16/02/2021 19:30,19.09652415,5.780575294,19.95225013,1.5095,0,1.5095,17.58702415,5.780575294,18.512657,23.992889,7.389932594,25.10517529,1.5095,0,1.5095,22.483389,7.389932594,23.66672526
16/02/2021 20:00,18.63216753,5.60674853,19.45747404,1.574,0,1.574,17.05816753,5.60674853,17.95596582,22.46719982,6.867262687,23.49328339,1.574,0,1.574,20.89319982,6.867262687,21.99284192
16/02/2021 20:30,17.76722463,5.259676885,18.52939481,1.765,0,1.765,16.00222463,5.259676885,16.84444698,21.70144668,6.552793139,22.66918362,1.765,0,1.765,19.93644668,6.552793139,20.98573335
16/02/2021 21:00,18.1436979,5.315873079,18.90640844,1.9705,0,1.9705,16.1731979,5.315873079,17.02441884,20.2750342,6.016409446,21.148858,1.9705,0,1.9705,18.3045342,6.016409446,19.26793074
16/02/2021 21:30,17.43484072,5.009586438,18.14027639,2.1935,0,2.1935,15.24134072,5.009586438,16.04351655,19.15522106,5.575048109,19.95002895,2.1935,0,2.1935,16.96172106,5.575048109,17.85444322
16/02/2021 22:00,17.26626488,4.919173382,17.95333311,2.3,0,2.3,14.96626488,4.919173382,15.75396304,18.56915929,5.347414063,19.32378104,2.3,0,2.3,16.26915929,5.347414063,17.12543083
16/02/2021 22:30,16.21991792,4.549125378,16.84577926,2.3795,0,2.3795,13.84041792,4.549125378,14.56886097,16.06407718,4.497903006,16.68189759,2.3795,0,2.3795,13.68457718,4.497903006,14.40481809
16/02/2021 23:00,15.75400264,4.385468541,16.35300992,2.4115,0,2.4115,13.34250264,4.385468541,14.04473962,15.41050972,4.272567877,15.9918306,2.4115,0,2.4115,12.99900972,4.272567877,13.68316812
16/02/2021 23:30,15.90085187,4.39051359,16.49586918,2.543,0,2.543,13.35785187,4.39051359,14.06089671,15.11761587,4.133076364,15.6724162,2.543,0,2.543,12.57461587,4.133076364,13.23643775
17/02/2021 00:00,16.21329754,4.464613997,16.81677125,2.63,0,2.63,13.58329754,4.464613997,14.29820793,14.55092913,3.918219923,15.06923972,2.63,0,2.63,11.92092913,3.918219923,12.54834645
17/02/2021 00:30,17.08895474,4.74766268,17.73619674,2.6445,0,2.6445,14.44445474,4.74766268,15.2046892,17.88695338,5.009952149,18.57532561,2.6445,0,2.6445,15.24245338,5.009952149,16.04468776
17/02/2021 01:00,17.56595958,4.891134884,18.23420238,2.685,0,2.685,14.88095958,4.891134884,15.66416798,19.10721214,5.397720102,19.85499781,2.685,0,2.685,16.42221214,5.397720102,17.2865391
17/02/2021 01:30,17.51031614,4.86561472,18.1737552,2.707,0,2.707,14.80331614,4.86561472,15.58243805,19.11127264,5.391823674,19.85730356,2.707,0,2.707,16.40427264,5.391823674,17.26765541
17/02/2021 02:00,17.85172402,4.971256381,18.53098596,2.727,0,2.727,15.12472402,4.971256381,15.92076213,19.05886716,5.368025143,19.80040685,2.727,0,2.727,16.33186716,5.368025143,17.19143911
17/02/2021 02:30,18.17702355,5.078177165,18.87305138,2.727,0,2.727,15.45002355,5.078177165,16.26318268,19.41538907,5.485208227,20.17535234,2.727,0,2.727,16.68838907,5.485208227,17.56672533
17/02/2021 03:00,18.26959233,5.118463576,18.97305124,2.697,0,2.697,15.57259233,5.118463576,16.39220245,18.65793458,5.2461055,19.38143817,2.697,0,2.697,15.96093458,5.2461055,16.80098377
17/02/2021 03:30,18.70392122,5.259084132,19.42922116,2.7035,0,2.7035,16.00042122,5.259084132,16.84254866,17.55901207,4.88277069,18.22526692,2.7035,0,2.7035,14.85551207,4.88277069,15.63738112
17/02/2021 04:00,18.10165533,5.061950616,18.79609719,2.701,0,2.701,15.40065533,5.061950616,16.21121614,17.04373691,4.714229647,17.68369104,2.701,0,2.701,14.34273691,4.714229647,15.0976178
17/02/2021 04:30,16.84823682,4.670021604,17.48348322,2.64,0,2.64,14.20823682,4.670021604,14.95603875,16.23280987,4.46774055,16.83641357,2.64,0,2.64,13.59280987,4.46774055,14.30822092
17/02/2021 05:00,16.11777325,4.53642349,16.74400647,2.316,0,2.316,13.80177325,4.53642349,14.52818237,16.28595748,4.591702973,16.92087903,2.316,0,2.316,13.96995748,4.591702973,14.7052184
17/02/2021 05:30,14.81246747,4.117415093,15.37407882,2.2855,0,2.2855,12.52696747,4.117415093,13.18628155,16.10773851,4.543150096,16.73617199,2.2855,0,2.2855,13.82223851,4.543150096,14.54972475
17/02/2021 06:00,14.2389209,3.929721163,14.77124155,2.283,0,2.283,11.9559209,3.929721163,12.58517989,16.05202883,4.525660919,16.6778067,2.283,0,2.283,13.76902883,4.525660919,14.49371456
17/02/2021 06:30,14.1578742,3.983116979,14.70750226,2.0395,0,2.0395,12.1183742,3.983116979,12.75618337,17.57577186,5.106525614,18.30257797,2.0395,0,2.0395,15.53627186,5.106525614,16.35397038
17/02/2021 07:00,13.7048724,3.924610618,14.25573906,1.7645,0,1.7645,11.9403724,3.924610618,12.56881305,18.93575573,5.643918826,19.75896417,1.7645,0,1.7645,17.17125573,5.643918826,18.07500604
17/02/2021 07:30,14.78410523,4.335049251,15.40657066,1.595,0,1.595,13.18910523,4.335049251,13.88326866,18.3197798,5.497169283,19.12676664,1.595,0,1.595,16.7247798,5.497169283,17.60503137
17/02/2021 08:00,15.8684878,4.641015557,16.53323715,1.7485,0,1.7485,14.1199878,4.641015557,14.86314506,18.28203906,5.43431149,19.07261632,1.7485,0,1.7485,16.53353906,5.43431149,17.40372532
17/02/2021 08:30,16.14459532,4.403412288,16.7343359,2.7475,0,2.7475,13.39709532,4.403412288,14.1022056,18.73296377,5.254167855,19.45585288,2.7475,0,2.7475,15.98546377,5.254167855,16.82680397
17/02/2021 09:00,17.23974314,4.249965398,17.75587085,4.3095,0,4.3095,12.93024314,4.249965398,13.61078226,20.22319425,5.230578355,20.88867003,4.3095,0,4.3095,15.91369425,5.230578355,16.75125711
17/02/2021 09:30,16.23659412,3.611283201,16.63335069,5.2495,0,5.2495,10.98709412,3.611283201,11.56536224,20.66103075,5.065525196,21.27293439,5.2495,0,5.2495,15.41153075,5.065525196,16.22266395
17/02/2021 10:00,17.68963015,4.285097457,18.20123828,4.6525,0,4.6525,13.03713015,4.285097457,13.72329489,19.70039097,4.946002577,20.3117785,4.6525,0,4.6525,15.04789097,4.946002577,15.83988523
17/02/2021 10:30,18.59469182,4.41100374,19.11071736,5.1745,0,5.1745,13.42019182,4.41100374,14.12651771,19.68492833,4.76934715,20.25445816,5.1745,0,5.1745,14.51042833,4.76934715,15.27413508
17/02/2021 11:00,18.30400453,4.563451604,18.86429623,4.42,0,4.42,13.88400453,4.563451604,14.61474161,20.25693129,5.205347591,20.91504026,4.42,0,4.42,15.83693129,5.205347591,16.67045399
17/02/2021 11:30,18.55427955,4.583098703,19.11193562,4.6105,0,4.6105,13.94377955,4.583098703,14.67766268,20.46876042,5.212358134,21.12199873,4.6105,0,4.6105,15.85826042,5.212358134,16.6929057
17/02/2021 12:00,18.42416023,4.659314198,19.00418083,4.2485,0,4.2485,14.17566023,4.659314198,14.92174761,20.98338631,5.500491132,21.69234666,4.2485,0,4.2485,16.73488631,5.500491132,17.6156698
17/02/2021 12:30,18.86571545,4.784067967,19.46284989,4.3105,0,4.3105,14.55521545,4.784067967,15.32127942,22.27617849,5.905032957,23.04555363,4.3105,0,4.3105,17.96567849,5.905032957,18.91124051
17/02/2021 13:00,18.4289848,4.833787798,19.0523748,3.7225,0,3.7225,14.7064848,4.833787798,15.48051032,22.49676838,6.170803604,23.32773896,3.7225,0,3.7225,18.77426838,6.170803604,19.76238777
17/02/2021 13:30,19.44054159,4.904966572,20.04977193,4.5175,0,4.5175,14.92304159,4.904966572,15.70846483,22.01500732,5.751152536,22.75381952,4.5175,0,4.5175,17.49750732,5.751152536,18.41842876
17/02/2021 14:00,20.74397054,5.596658918,21.4856907,3.7165,0,3.7165,17.02747054,5.596658918,17.9236532,21.15285456,5.731052597,21.915479,3.7165,0,3.7165,17.43635456,5.731052597,18.35405743
17/02/2021 14:30,21.40331954,5.530379439,22.10627024,4.5775,0,4.5775,16.82581954,5.530379439,17.71138899,20.44000172,5.213752185,21.09447516,4.5775,0,4.5775,15.86250172,5.213752185,16.69737024
17/02/2021 15:00,21.44712937,5.712900954,22.1949678,4.066,0,4.066,17.38112937,5.712900954,18.29592565,20.29736811,5.334992704,20.98678869,4.066,0,4.066,16.23136811,5.334992704,17.08565065
17/02/2021 15:30,21.53137137,5.946510552,22.33743362,3.4395,0,3.4395,18.09187137,5.946510552,19.04407513,20.63314288,5.651277125,21.39307173,3.4395,0,3.4395,17.19364288,5.651277125,18.09857145
17/02/2021 16:00,21.65411632,6.010191438,22.47272023,3.3685,0,3.3685,18.28561632,6.010191438,19.24801718,21.06130129,5.815342562,21.8494078,3.3685,0,3.3685,17.69280129,5.815342562,18.62400136
17/02/2021 16:30,21.5065982,6.039931395,22.3386333,3.1305,0,3.1305,18.3760982,6.039931395,19.34326127,22.75967337,6.451797285,23.65646677,3.1305,0,3.1305,19.62917337,6.451797285,20.66228776
17/02/2021 17:00,21.91446108,6.210637716,22.77752456,3.019,0,3.019,18.89546108,6.210637716,19.88995903,24.45691214,7.046300969,25.45173685,3.019,0,3.019,21.43791214,7.046300969,22.56622331
17/02/2021 17:30,22.30752734,6.357909974,23.19587884,2.964,0,2.964,19.34352734,6.357909974,20.36160772,26.0731176,7.595599639,27.15696218,2.964,0,2.964,23.1091176,7.595599639,24.32538694
17/02/2021 18:00,22.31402734,6.357909974,23.20212997,2.9705,0,2.9705,19.34352734,6.357909974,20.36160772,27.11202861,7.934936728,28.24934187,2.9705,0,2.9705,24.14152861,7.934936728,25.41213538
17/02/2021 18:30,22.24048812,6.334724855,23.12505245,2.9675,0,2.9675,19.27298812,6.334724855,20.28735592,27.15277647,7.949315955,28.2924883,2.9675,0,2.9675,24.18527647,7.949315955,25.45818576
17/02/2021 19:00,23.00829383,6.58413223,23.93182781,2.9765,0,2.9765,20.03179383,6.58413223,21.08609877,25.40564153,7.372102314,26.45362951,2.9765,0,2.9765,22.42914153,7.372102314,23.60962266
17/02/2021 19:30,22.22931448,6.328258443,23.11253507,2.976,0,2.976,19.25331448,6.328258443,20.26664683,23.75725142,6.830467027,24.71967384,2.976,0,2.976,20.78125142,6.830467027,21.87500149
17/02/2021 20:00,20.93646554,5.903319545,21.75281065,2.976,0,2.976,17.96046554,5.903319545,18.9057532,21.77620641,6.17932902,22.63597298,2.976,0,2.976,18.80020641,6.17932902,19.78969095
17/02/2021 20:30,20.09056147,5.626270373,20.86349871,2.973,0,2.973,17.11756147,5.626270373,18.01848575,20.16577161,5.650990754,20.94258917,2.973,0,2.973,17.19277161,5.650990754,18.09765433
17/02/2021 21:00,19.76515433,5.521943693,20.52201715,2.965,0,2.965,16.80015433,5.521943693,17.68437298,18.85503205,5.222800965,19.56501683,2.965,0,2.965,15.89003205,5.222800965,16.72634952
17/02/2021 21:30,19.17120102,5.324748576,19.89693182,2.971,0,2.971,16.20020102,5.324748576,17.05284318,17.91367212,4.911418814,18.57475931,2.971,0,2.971,14.94267212,4.911418814,15.72912855
17/02/2021 22:00,18.26103471,5.024769667,18.93973862,2.9735,0,2.9735,15.28753471,5.024769667,16.0921418,16.75529882,4.529858214,17.35683307,2.9735,0,2.9735,13.78179882,4.529858214,14.50715666
17/02/2021 22:30,17.7779147,4.868769614,18.4325573,2.965,0,2.965,14.8129147,4.868769614,15.59254179,15.53703103,4.13222677,16.07714624,2.965,0,2.965,12.57203103,4.13222677,13.23371687
17/02/2021 23:00,17.7950119,4.87438919,18.45053165,2.965,0,2.965,14.8300119,4.87438919,15.61053884,15.22035809,4.028141409,15.74437118,2.965,0,2.965,12.25535809,4.028141409,12.90037694
17/02/2021 23:30,18.07894632,4.965577475,18.74847353,2.9715,0,2.9715,15.10744632,4.965577475,15.90257507,15.28499293,4.047249407,15.81174363,2.9715,0,2.9715,12.31349293,4.047249407,12.96157151
18/02/2021 00:00,17.31669019,4.716350738,17.94747123,2.9675,0,2.9675,14.34919019,4.716350738,15.10441073,14.75016885,3.872775969,15.25011065,2.9675,0,2.9675,11.78266885,3.872775969,12.40280932
18/02/2021 00:30,17.18799664,4.672736476,17.81184141,2.9715,0,2.9715,14.21649664,4.672736476,14.9647333,17.73041372,4.85102035,18.38205563,2.9715,0,2.9715,14.75891372,4.85102035,15.53569865
18/02/2021 01:00,17.37700131,4.733051544,18.0100514,2.977,0,2.977,14.40000131,4.733051544,15.15789611,19.12966221,5.309123325,19.85272693,2.977,0,2.977,16.15266221,5.309123325,17.00280233
18/02/2021 01:30,17.41641226,4.748634772,18.05217295,2.969,0,2.969,14.44741226,4.748634772,15.20780238,19.32083961,5.37458977,20.05445233,2.969,0,2.969,16.35183961,5.37458977,17.21246275
18/02/2021 02:00,17.07082149,4.630114317,17.68759184,2.984,0,2.984,14.08682149,4.630114317,14.82823315,18.72061555,5.172375401,19.42202137,2.984,0,2.984,15.73661555,5.172375401,16.56485848
18/02/2021 02:30,17.23176891,4.684165569,17.8570789,2.9805,0,2.9805,14.25126891,4.684165569,15.00133569,18.56399622,5.122047512,19.25765631,2.9805,0,2.9805,15.58349622,5.122047512,16.40368024
18/02/2021 03:00,17.03506693,4.622142226,17.65099725,2.9725,0,2.9725,14.06256693,4.622142226,14.80270203,18.04036506,4.952567745,18.70782454,2.9725,0,2.9725,15.06786506,4.952567745,15.86091059
18/02/2021 03:30,17.02656693,4.622142226,17.642794,2.964,0,2.964,14.06256693,4.622142226,14.80270203,17.18900064,4.675531607,17.81354369,2.964,0,2.964,14.22500064,4.675531607,14.97368489
18/02/2021 04:00,17.08279832,4.64276104,17.70246392,2.9575,0,2.9575,14.12529832,4.64276104,14.86873508,16.4890834,4.447616382,17.07838291,2.9575,0,2.9575,13.5315834,4.447616382,14.243772
18/02/2021 04:30,16.29016071,4.472128759,16.89287636,2.684,0,2.684,13.60616071,4.472128759,14.32227443,16.13517824,4.421188485,16.72993977,2.684,0,2.684,13.45117824,4.421188485,14.15913499
18/02/2021 05:00,15.39463877,4.174498091,15.9505905,2.694,0,2.694,12.70063877,4.174498091,13.36909345,16.1851758,4.434335046,16.7816341,2.694,0,2.694,13.4911758,4.434335046,14.20123768
18/02/2021 05:30,15.08273538,4.104027104,15.63112105,2.5965,0,2.5965,12.48623538,4.104027104,13.14340567,16.46011676,4.55675047,17.07921013,2.5965,0,2.5965,13.86361676,4.55675047,14.5932808
18/02/2021 06:00,14.85182308,4.14169026,15.4185034,2.251,0,2.251,12.60082308,4.14169026,13.2640243,16.75013331,4.765634658,17.41488558,2.251,0,2.251,14.49913331,4.765634658,15.26224559
18/02/2021 06:30,15.17500646,4.270594703,15.76447907,2.182,0,2.182,12.99300646,4.270594703,13.67684891,18.16973482,5.254914312,18.91436987,2.182,0,2.182,15.98773482,5.254914312,16.82919454
18/02/2021 07:00,15.19269241,4.434833531,15.82673849,1.7,0,1.7,13.49269241,4.434833531,14.20283412,19.4085247,5.820510596,20.26250663,1.7,0,1.7,17.7085247,5.820510596,18.64055232
18/02/2021 07:30,15.33809142,4.568246085,16.00393454,1.4395,0,1.4395,13.89859142,4.568246085,14.63009624,20.76880721,6.353236044,21.71881583,1.4395,0,1.4395,19.32930721,6.353236044,20.34663917
18/02/2021 08:00,16.42768353,4.928349798,17.15101799,1.4335,0,1.4335,14.99418353,4.928349798,15.78335109,21.2327502,6.507698834,22.2076524,1.4335,0,1.4335,19.7992502,6.507698834,20.841316
18/02/2021 08:30,17.51729342,5.091906257,18.242343,2.0255,0,2.0255,15.49179342,5.091906257,16.30715097,21.12718231,6.278419358,22.04033534,2.0255,0,2.0255,19.10168231,6.278419358,20.10703401
18/02/2021 09:00,18.56917232,4.536719001,19.11533363,4.7665,0,4.7665,13.80267232,4.536719001,14.52912876,19.77158957,4.931934437,20.37743191,4.7665,0,4.7665,15.00508957,4.931934437,15.79483112
18/02/2021 09:30,19.28149437,2.526921551,19.44637133,11.5935,0,11.5935,7.687994372,2.526921551,8.092625654,17.09715884,1.808965179,17.19259129,11.5935,0,11.5935,5.503658835,1.808965179,5.79332509
18/02/2021 10:00,20.94656531,2.003186744,21.04213286,14.852,0,14.852,6.094565306,2.003186744,6.415331901,16.60423605,0.575932138,16.6142214,14.852,0,14.852,1.75223605,0.575932138,1.844459
18/02/2021 10:30,23.19832276,1.997848076,23.28419154,17.12,0,17.12,6.078322757,1.997848076,6.398234481,21.38461654,1.401711673,21.43050677,17.12,0,17.12,4.264616545,1.401711673,4.489070047
18/02/2021 11:00,23.46884922,2.013962295,23.55510407,17.3415,0,17.3415,6.127349217,2.013962295,6.449841281,21.24252052,1.28220344,21.28118239,17.3415,0,17.3415,3.901020525,1.28220344,4.106337394
18/02/2021 11:30,23.88419764,2.012762079,23.96885704,17.7605,0,17.7605,6.123697638,2.012762079,6.445997514,22.66788228,1.612978553,22.72519718,17.7605,0,17.7605,4.907382279,1.612978553,5.165665557
18/02/2021 12:00,25.09143864,2.850657077,25.25285209,16.4185,0,16.4185,8.672938643,2.850657077,9.129409098,21.74706701,1.751415281,21.81747875,16.4185,0,16.4185,5.328567014,1.751415281,5.60901791
18/02/2021 12:30,24.26084955,1.756767091,24.32437155,18.916,0,18.916,5.344849547,1.756767091,5.626157418,27.23088202,2.732969558,27.36768274,18.916,0,18.916,8.314882024,2.732969558,8.752507394
18/02/2021 13:00,24.5270158,1.441284996,24.56932654,20.142,0,20.142,4.385015804,1.441284996,4.61580611,29.65930569,3.128187103,29.82381546,20.142,0,20.142,9.517305686,3.128187103,10.01821651
18/02/2021 13:30,23.76246173,1.66937399,23.82102846,18.6835,0,18.6835,5.078961727,1.66937399,5.346275502,27.69203571,2.9609625,27.84988583,18.6835,0,18.6835,9.008535715,2.9609625,9.482669174
18/02/2021 14:00,23.69170485,2.349336973,23.80790337,16.544,0,16.544,7.147704851,2.349336973,7.523899843,23.45915562,2.272901738,23.56900645,16.544,0,16.544,6.915155622,2.272901738,7.279111181
18/02/2021 14:30,23.6274084,1.877906529,23.70191893,17.914,0,17.914,5.713408404,1.877906529,6.014114109,24.93176643,2.306628281,25.03824098,17.914,0,17.914,7.017766434,2.306628281,7.387122563
18/02/2021 15:00,21.88217383,3.293143183,22.12858611,11.863,0,11.863,10.01917383,3.293143183,10.54649876,14.66816975,0.922014709,14.69711927,11.863,0,11.863,2.80516975,0.922014709,2.952810263
18/02/2021 15:30,20.97619698,3.203091349,21.21934575,11.231,0,11.231,9.745196981,3.203091349,10.25810208,13.89105635,0.874318241,13.91854443,11.231,0,11.231,2.66005635,0.874318241,2.800059316
18/02/2021 16:00,20.74958132,3.459262595,21.03596023,10.225,0,10.225,10.52458132,3.459262595,11.07850666,15.44504838,1.715746932,15.54005493,10.225,0,10.225,5.220048385,1.715746932,5.494787773
18/02/2021 16:30,19.40472997,4.094657827,19.83203892,6.947,0,6.947,12.45772997,4.094657827,13.11339997,17.70674056,3.536555699,18.05646387,6.947,0,6.947,10.75974056,3.536555699,11.3260427
18/02/2021 17:00,18.712373,4.967854165,19.36059086,3.598,0,3.598,15.114373,4.967854165,15.90986632,21.13949048,5.765609102,21.91164772,3.598,0,3.598,17.54149048,5.765609102,18.46472682
18/02/2021 17:30,17.60821983,5.220890581,18.36592236,1.724,0,1.724,15.88421983,5.220890581,16.7202314,24.42391847,7.46110239,25.53812527,1.724,0,1.724,22.69991847,7.46110239,23.89465102
18/02/2021 18:00,18.1298397,5.485192002,18.94144712,1.4415,0,1.4415,16.6883397,5.485192002,17.56667337,26.77552906,8.326892674,28.04043684,1.4415,0,1.4415,25.33402906,8.326892674,26.66739902
18/02/2021 18:30,18.16866123,5.450292826,18.96855142,1.5865,0,1.5865,16.58216123,5.450292826,17.45490656,27.66915011,8.572952511,28.96683245,1.5865,0,1.5865,26.08265011,8.572952511,27.45542116
18/02/2021 19:00,17.61486642,5.268433615,18.38586173,1.586,0,1.586,16.02886642,5.268433615,16.87249096,26.74840058,8.27048112,27.99781762,1.586,0,1.586,25.16240058,8.27048112,26.48673746
18/02/2021 19:30,17.21161919,5.174513042,17.97262975,1.4685,0,1.4685,15.74311919,5.174513042,16.57170441,25.15849522,7.786524882,26.33590423,1.4685,0,1.4685,23.68999522,7.786524882,24.93683708
18/02/2021 20:00,17.71521793,5.347104653,18.50460684,1.447,0,1.447,16.26821793,5.347104653,17.12443992,23.62829556,7.290639281,24.72751043,1.447,0,1.447,22.18129556,7.290639281,23.34873216
18/02/2021 20:30,18.17395359,5.380214863,18.95360918,1.805,0,1.805,16.36895359,5.380214863,17.23047746,22.10592828,6.672592448,23.09102759,1.805,0,1.805,20.30092828,6.672592448,21.36939819
18/02/2021 21:00,17.51933312,5.092576673,18.24448876,2.0255,0,2.0255,15.49383312,5.092576673,16.30929802,21.09063444,6.266406653,22.00187977,2.0255,0,2.0255,19.06513444,6.266406653,20.06856257
18/02/2021 21:30,17.03418411,4.877896976,17.71884046,2.1935,0,2.1935,14.84068411,4.877896976,15.62177275,19.75027061,5.770631436,20.57603888,2.1935,0,2.1935,17.55677061,5.770631436,18.48081116
18/02/2021 22:00,16.09492107,4.573777722,16.73218237,2.1795,0,2.1795,13.91542107,4.573777722,14.64781165,18.06844868,5.222444881,18.80805063,2.1795,0,2.1795,15.88894868,5.222444881,16.72520914
18/02/2021 22:30,15.60937128,4.307362889,16.19277144,2.5045,0,2.5045,13.10487128,4.307362889,13.79460135,16.76422914,4.686946314,17.40709179,2.5045,0,2.5045,14.25972914,4.686946314,15.0102412
18/02/2021 23:00,15.16303392,4.106919045,15.70937242,2.668,0,2.668,12.49503392,4.106919045,13.15266729,16.02131817,4.389023434,16.61162733,2.668,0,2.668,13.35331817,4.389023434,14.05612439
18/02/2021 23:30,15.36100016,4.140269384,15.90918466,2.7645,0,2.7645,12.59650016,4.140269384,13.25947386,15.80950724,4.287686531,16.38062193,2.7645,0,2.7645,13.04500724,4.287686531,13.73158657
19/02/2021 00:00,15.61510592,4.226419381,16.17696367,2.7565,0,2.7565,12.85860592,4.226419381,13.53537465,15.23176469,4.10042121,15.77403276,2.7565,0,2.7565,12.47526469,4.10042121,13.13185756
19/02/2021 00:30,17.03571247,4.663768604,17.66256598,2.8465,0,2.8465,14.18921247,4.663768604,14.93601313,18.42928342,5.121813223,19.12776667,2.8465,0,2.8465,15.58278342,5.121813223,16.40292991
19/02/2021 01:00,17.271003,4.719083025,17.90411375,2.9135,0,2.9135,14.357503,4.719083025,15.11316105,19.42771738,5.427960762,20.17173668,2.9135,0,2.9135,16.51421738,5.427960762,17.38338672
19/02/2021 01:30,17.13547302,4.671413978,17.76081485,2.923,0,2.923,14.21247302,4.671413978,14.96049792,19.52645662,5.457292283,20.27472681,2.923,0,2.923,16.60345662,5.457292283,17.47732276
19/02/2021 02:00,17.20054371,4.689514836,17.82835531,2.933,0,2.933,14.26754371,4.689514836,15.01846706,19.08975066,5.310467132,19.814632,2.933,0,2.933,16.15675066,5.310467132,17.00710595
19/02/2021 02:30,17.71531658,4.853946579,18.36826718,2.9475,0,2.9475,14.76781658,4.853946579,15.54507009,18.83488353,5.22193044,19.54536762,2.9475,0,2.9475,15.88738353,5.22193044,16.72356161
19/02/2021 03:00,17.73457827,4.856826405,18.38760531,2.958,0,2.958,14.77657827,4.856826405,15.55429291,17.75372306,4.863118994,18.40773231,2.958,0,2.958,14.79572306,4.863118994,15.57444532
19/02/2021 03:30,17.18107351,4.668160166,17.80396041,2.9785,0,2.9785,14.20257351,4.668160166,14.95007738,16.3544393,4.396458639,16.93506815,2.9785,0,2.9785,13.3759393,4.396458639,14.0799361
19/02/2021 04:00,16.86504099,4.5611628,17.47094198,2.988,0,2.988,13.87704099,4.5611628,14.60741157,15.86410329,4.232170488,16.41892324,2.988,0,2.988,12.87610329,4.232170488,13.55379294
19/02/2021 04:30,16.55561491,4.463567918,17.14677298,2.9755,0,2.9755,13.58011491,4.463567918,14.2948578,15.15041229,4.001700153,15.66999032,2.9755,0,2.9755,12.17491229,4.001700153,12.81569715
19/02/2021 05:00,16.24191262,4.36604659,16.81850434,2.9585,0,2.9585,13.28341262,4.36604659,13.9825396,14.86625369,3.913889367,15.37283412,2.9585,0,2.9585,11.90775369,3.913889367,12.53447757
19/02/2021 05:30,16.3828182,4.416304225,16.96763022,2.9465,0,2.9465,13.4363182,4.416304225,14.14349284,14.53678749,3.809543271,15.02766816,2.9465,0,2.9465,11.59028749,3.809543271,12.20030262
19/02/2021 06:00,16.51321774,4.452590799,17.10298,2.9665,0,2.9665,13.54671774,4.452590799,14.25970289,14.61439447,3.82847777,15.10754009,2.9665,0,2.9665,11.64789447,3.82847777,12.26094154
19/02/2021 06:30,17.20127092,4.676442153,17.82562292,2.9735,0,2.9735,14.22777092,4.676442153,14.97660097,15.71899912,4.189242975,16.2676578,2.9735,0,2.9735,12.74549912,4.189242975,13.41631487
19/02/2021 07:00,18.48689089,5.097361582,19.17676276,2.9785,0,2.9785,15.50839089,5.097361582,16.32462199,16.65503588,4.495259957,17.25101684,2.9785,0,2.9785,13.67653588,4.495259957,14.39635355
19/02/2021 07:30,18.70981192,5.177370207,19.41293962,2.958,0,2.958,15.75181192,5.177370207,16.58085466,16.37208095,4.408995195,16.9553612,2.958,0,2.958,13.41408095,4.408995195,14.12008522
19/02/2021 08:00,19.12993618,5.329098764,19.85834213,2.9165,0,2.9165,16.21343618,5.329098764,17.06677493,16.6478479,4.513275797,17.24878251,2.9165,0,2.9165,13.7313479,4.513275797,14.45405042
19/02/2021 08:30,18.89781522,5.257898897,19.61562951,2.901,0,2.901,15.99681522,5.257898897,16.83875287,17.94604335,4.945066612,18.6148907,2.901,0,2.901,15.04504335,4.945066612,15.83688774
19/02/2021 09:00,19.36392528,5.253169153,20.06383285,3.3815,0,3.3815,15.98242528,5.253169153,16.82360556,18.51860947,4.975327283,19.17531691,3.3815,0,3.3815,15.13710947,4.975327283,15.93379945
19/02/2021 09:30,19.61338943,5.252171317,20.3044416,3.634,0,3.634,15.97938943,5.252171317,16.82040993,19.03032615,5.060527685,19.69167982,3.634,0,3.634,15.39632615,5.060527685,16.20665911
19/02/2021 10:00,19.78972496,5.193282803,20.45979962,3.9895,0,3.9895,15.80022496,5.193282803,16.63181575,19.36724839,5.054421468,20.01593082,3.9895,0,3.9895,15.37774839,5.054421468,16.18710356
19/02/2021 10:30,19.5902742,5.153692552,20.25683564,3.9105,0,3.9105,15.6797742,5.153692552,16.50502547,19.60155227,5.157399474,20.26868571,3.9105,0,3.9105,15.69105227,5.157399474,16.51689712
19/02/2021 11:00,20.12944146,5.331236946,20.82346035,3.9095,0,3.9095,16.21994146,5.331236946,17.07362259,19.65662816,5.175830727,20.32663903,3.9095,0,3.9095,15.74712816,5.175830727,16.57592438
19/02/2021 11:30,21.13656248,5.645170042,21.87743628,3.9615,0,3.9615,17.17506248,5.645170042,18.07901313,19.81790024,5.211746723,20.4917416,3.9615,0,3.9615,15.85640024,5.211746723,16.69094762
19/02/2021 12:00,21.94680107,5.928081137,22.73332847,3.911,0,3.911,18.03580107,5.928081137,18.98505376,20.54417572,5.467060478,21.25916053,3.911,0,3.911,16.63317572,5.467060478,17.50860602
19/02/2021 12:30,21.84520515,5.942183025,22.63896038,3.7665,0,3.7665,18.07870515,5.942183025,19.03021595,21.45810966,5.81495089,22.23205173,3.7665,0,3.7665,17.69160966,5.81495089,18.62274701
19/02/2021 13:00,22.3424412,6.032977422,23.14263371,3.9875,0,3.9875,18.3549412,6.032977422,19.32099073,20.67011585,5.483310662,21.3850505,3.9875,0,3.9875,16.68261585,5.483310662,17.56064826
19/02/2021 13:30,23.69660729,6.396063611,24.54462929,4.237,0,4.237,19.45960729,6.396063611,20.48379715,20.6277696,5.387385439,21.31968106,4.237,0,4.237,16.3907696,5.387385439,17.25344168
19/02/2021 14:00,22.69620692,6.163716695,23.51827401,3.9435,0,3.9435,18.75270692,6.163716695,19.7396915,20.08267694,5.30469093,20.77146261,3.9435,0,3.9435,16.13917694,5.30469093,16.9886073
19/02/2021 14:30,21.48018603,5.836997827,22.25913151,3.7215,0,3.7215,17.75868603,5.836997827,18.69335372,19.71685917,5.257420314,20.40575908,3.7215,0,3.7215,15.99535917,5.257420314,16.83722017
19/02/2021 15:00,21.73339046,5.943394328,22.53140468,3.651,0,3.651,18.08239046,5.943394328,19.03409522,19.44392822,5.190884481,20.12490066,3.651,0,3.651,15.79292822,5.190884481,16.62413497
19/02/2021 15:30,21.68106798,5.967939641,22.48744121,3.524,0,3.524,18.15706798,5.967939641,19.11270314,19.29803716,5.184675289,19.98236963,3.524,0,3.524,15.77403716,5.184675289,16.60424964
19/02/2021 16:00,21.76444532,6.095757443,22.60197644,3.2185,0,3.2185,18.54594532,6.095757443,19.52204771,19.57608749,5.376479007,20.3009785,3.2185,0,3.2185,16.35758749,5.376479007,17.21851315
19/02/2021 16:30,22.10320329,6.285985986,22.97966961,2.9785,0,2.9785,19.12470329,6.285985986,20.13126662,20.9117077,5.894360327,21.72655064,2.9785,0,2.9785,17.9332077,5.894360327,18.87706074
19/02/2021 17:00,21.36111244,6.055877252,22.20294516,2.9365,0,2.9365,18.42461244,6.055877252,19.39432888,22.61312382,6.467393494,23.51979055,2.9365,0,2.9365,19.67662382,6.467393494,20.7122356
19/02/2021 17:30,21.82249725,6.20062474,22.6863204,2.9575,0,2.9575,18.86499725,6.20062474,19.85789184,24.02441901,6.924361423,25.00238968,2.9575,0,2.9575,21.06691901,6.924361423,22.17570422
19/02/2021 18:00,21.96321575,6.241946413,22.83297486,2.9725,0,2.9725,18.99071575,6.241946413,19.9902271,24.65030517,7.125149994,25.65940972,2.9725,0,2.9725,21.67780517,7.125149994,22.81874228
19/02/2021 18:30,22.11412973,6.289084308,22.99102684,2.98,0,2.98,19.13412973,6.289084308,20.14118919,24.62920399,7.115749241,25.63652816,2.98,0,2.98,21.64920399,7.115749241,22.78863578
19/02/2021 19:00,20.75533799,5.841485008,21.56170221,2.983,0,2.983,17.77233799,5.841485008,18.7077242,24.35719035,7.025356628,25.35011553,2.983,0,2.983,21.37419035,7.025356628,22.49914773
19/02/2021 19:30,20.0310133,5.606533495,20.8008344,2.9735,0,2.9735,17.0575133,5.606533495,17.95527716,23.18394459,6.642851896,24.11685651,2.9735,0,2.9735,20.21044459,6.642851896,21.2741522
19/02/2021 20:00,19.62771247,5.47298887,20.37647427,2.9765,0,2.9765,16.65121247,5.47298887,17.52759207,21.52728047,6.09734668,22.37412437,2.9765,0,2.9765,18.55078047,6.09734668,19.52713734
19/02/2021 20:30,18.32813792,5.060465814,19.01391474,2.932,0,2.932,15.39613792,5.060465814,16.20646096,20.30015896,5.708637786,21.08755555,2.932,0,2.932,17.36815896,5.708637786,18.28227259
19/02/2021 21:00,17.87081385,4.905384744,18.53183173,2.9465,0,2.9465,14.92431385,4.905384744,15.70980405,19.46076115,5.427975149,20.20356748,2.9465,0,2.9465,16.51426115,5.427975149,17.38343279
19/02/2021 21:30,18.1937191,4.996399098,18.86731085,2.9925,0,2.9925,15.2012191,4.996399098,16.00128326,17.86970385,4.889900434,18.52666839,2.9925,0,2.9925,14.87720385,4.889900434,15.66021457
19/02/2021 22:00,17.74448806,4.847264916,18.39464144,2.997,0,2.997,14.74748806,4.847264916,15.52367164,16.86734994,4.558963558,17.47259691,2.997,0,2.997,13.87034994,4.558963558,14.60036835
19/02/2021 22:30,17.53123866,4.786705067,18.17297098,2.968,0,2.968,14.56323866,4.786705067,15.3297249,15.66517593,4.173359908,16.21155976,2.968,0,2.968,12.69717593,4.173359908,13.36544835
19/02/2021 23:00,17.12290624,4.65002756,17.74307398,2.9755,0,2.9755,14.14740624,4.65002756,14.89200657,15.26373464,4.038947408,15.78906873,2.9755,0,2.9755,12.28823464,4.038947408,12.93498384
19/02/2021 23:30,17.13877463,4.64587575,17.75730152,3.004,0,3.004,14.13477463,4.64587575,14.87871013,15.44280057,4.088436033,15.97483642,3.004,0,3.004,12.43880057,4.088436033,13.09347428
20/02/2021 00:00,17.24957847,4.684431658,17.87433516,2.9975,0,2.9975,14.25207847,4.684431658,15.00218786,14.86685222,3.901267414,15.37020437,2.9975,0,2.9975,11.86935222,3.901267414,12.49405497
20/02/2021 00:30,17.1800965,4.664880881,17.802158,2.9875,0,2.9875,14.1925965,4.664880881,14.93957526,18.09931005,4.967011764,18.76849035,2.9875,0,2.9875,15.11181005,4.967011764,15.90716847
20/02/2021 01:00,17.09105571,4.646625506,17.71144584,2.954,0,2.954,14.13705571,4.646625506,14.88111127,19.1465487,5.32223338,19.87250601,2.954,0,2.954,16.1925487,5.32223338,17.0447881
20/02/2021 01:30,16.70332616,4.546137061,17.31093489,2.872,0,2.872,13.83132616,4.546137061,14.55929069,19.1835666,5.361352673,19.91866788,2.872,0,2.872,16.3115666,5.361352673,17.17007011
20/02/2021 02:00,16.13622121,4.40871261,16.7276532,2.723,0,2.723,13.41322121,4.40871261,14.11918022,18.69288927,5.249048765,19.41588582,2.723,0,2.723,15.96988927,5.249048765,16.81040976
20/02/2021 02:30,16.15511,4.419193948,16.74863738,2.71,0,2.71,13.44511,4.419193948,14.15274736,18.81986426,5.29505632,19.5505732,2.71,0,2.71,16.10986426,5.29505632,16.95775186
20/02/2021 03:00,15.77270168,4.290215573,16.34576606,2.72,0,2.72,13.05270168,4.290215573,13.73968598,18.18015408,5.08150691,18.87696254,2.72,0,2.72,15.46015408,5.08150691,16.2738464
20/02/2021 03:30,15.3133547,4.122965659,15.85867832,2.7695,0,2.7695,12.5438547,4.122965659,13.20405758,17.47191643,4.832450589,18.12789129,2.7695,0,2.7695,14.70241643,4.832450589,15.47622782
20/02/2021 04:00,14.59068305,3.916824304,15.10726793,2.674,0,2.674,11.91668305,3.916824304,12.54387689,16.74405092,4.624602096,17.37095811,2.674,0,2.674,14.07005092,4.624602096,14.81057991
20/02/2021 04:30,14.57432302,3.867567696,15.07875895,2.8075,0,2.8075,11.76682302,3.867567696,12.3861295,15.80696715,4.272718229,16.3742582,2.8075,0,2.8075,12.99946715,4.272718229,13.68364963
20/02/2021 05:00,14.7312261,3.92291911,15.24461599,2.796,0,2.796,11.9352261,3.92291911,12.56339589,15.04955041,4.02754725,15.57915608,2.796,0,2.796,12.25355041,4.02754725,12.89847411
20/02/2021 05:30,14.73969497,3.921758483,15.25250134,2.808,0,2.808,11.93169497,3.921758483,12.55967891,14.83561522,3.953285946,15.35330416,2.808,0,2.808,12.02761522,3.953285946,12.6606476
20/02/2021 06:00,14.87462602,3.968244621,15.39485188,2.8015,0,2.8015,12.07312602,3.968244621,12.7085537,14.66387223,3.898973202,15.17336946,2.8015,0,2.8015,11.86237223,3.898973202,12.48670761
20/02/2021 06:30,15.62837677,4.211388937,16.18585671,2.8155,0,2.8155,12.81287677,4.211388937,13.48723871,14.95738699,3.990845262,15.48064183,2.8155,0,2.8155,12.14188699,3.990845262,12.78093368
20/02/2021 07:00,15.8333709,4.289942506,16.40424459,2.7815,0,2.7815,13.0518709,4.289942506,13.73881147,15.36048864,4.134513627,15.90719379,2.7815,0,2.7815,12.57898864,4.134513627,13.24104068
20/02/2021 07:30,15.60628905,4.200842213,16.1617862,2.8255,0,2.8255,12.78078905,4.200842213,13.45346216,15.39696533,4.132040831,15.94177853,2.8255,0,2.8255,12.57146533,4.132040831,13.2331214
20/02/2021 08:00,15.60498817,4.217177524,16.16478401,2.7745,0,2.7745,12.83048817,4.217177524,13.50577702,15.48154697,4.176604364,16.03503416,2.7745,0,2.7745,12.70704697,4.176604364,13.37583892
20/02/2021 08:30,16.35495659,4.499999814,16.96274162,2.664,0,2.664,13.69095659,4.499999814,14.41153325,16.18538343,4.444263815,16.7844606,2.664,0,2.664,13.52138343,4.444263815,14.23303519
20/02/2021 09:00,17.40983351,4.765536118,18.05028081,2.911,0,2.911,14.49883351,4.765536118,15.26193001,16.96705474,4.620001773,17.58480488,2.911,0,2.911,14.05605474,4.620001773,14.79584709
20/02/2021 09:30,17.97634584,4.91919999,18.63726209,3.01,0,3.01,14.96634584,4.91919999,15.75404825,17.46779373,4.752046994,18.10264534,3.01,0,3.01,14.45779373,4.752046994,15.21873024
20/02/2021 10:00,17.97485312,4.841961619,18.61558318,3.2435,0,3.2435,14.73135312,4.841961619,15.5066875,18.19914516,4.915682847,18.85133477,3.2435,0,3.2435,14.95564516,4.915682847,15.74278438
20/02/2021 10:30,17.6849839,4.604037311,18.274458,3.6775,0,3.6775,14.0074839,4.604037311,14.74471989,18.85556978,4.988790285,19.50437234,3.6775,0,3.6775,15.17806978,4.988790285,15.97691556
20/02/2021 11:00,18.03412859,4.714029701,18.64006089,3.692,0,3.692,14.34212859,4.714029701,15.09697746,18.91160797,5.002443228,19.5620386,3.692,0,3.692,15.21960797,5.002443228,16.02063997
20/02/2021 11:30,18.35320304,4.640593275,18.93079945,4.2345,0,4.2345,14.11870304,4.640593275,14.86179267,18.37282468,4.647042596,18.95140342,4.2345,0,4.2345,14.13832468,4.647042596,14.88244703
20/02/2021 12:00,19.13614225,4.953480562,19.76686394,4.0655,0,4.0655,15.07064225,4.953480562,15.86383395,18.06750521,4.602236555,18.64444491,4.0655,0,4.0655,14.00200521,4.602236555,14.73895286
20/02/2021 12:30,20.17533119,5.263163092,20.85053655,4.1625,0,4.1625,16.01283119,5.263163092,16.85561178,18.07847262,4.573959009,18.64811715,4.1625,0,4.1625,13.91597262,4.573959009,14.64839223
20/02/2021 13:00,19.3208152,4.903906107,19.93344413,4.401,0,4.401,14.9198152,4.903906107,15.70506863,18.21619583,4.540835278,18.77362446,4.401,0,4.401,13.81519583,4.540835278,14.5423114
20/02/2021 13:30,19.24038564,4.995467784,19.87830823,4.042,0,4.042,15.19838564,4.995467784,15.99830067,18.66542208,4.806486401,19.27434287,4.042,0,4.042,14.62342208,4.806486401,15.39307587
20/02/2021 14:00,18.62597656,4.713486705,19.21311947,4.2855,0,4.2855,14.34047656,4.713486705,15.09523848,18.72185732,4.745001188,19.31380278,4.2855,0,4.2855,14.43635732,4.745001188,15.1961656
20/02/2021 14:30,18.95448247,4.86402597,19.56862679,4.156,0,4.156,14.79848247,4.86402597,15.57734997,18.15001459,4.599610163,18.7237668,4.156,0,4.156,13.99401459,4.599610163,14.73054167
20/02/2021 15:00,18.67134362,4.903258082,19.30442986,3.7535,0,3.7535,14.91784362,4.903258082,15.70299328,18.15159094,4.732423637,18.75836046,3.7535,0,3.7535,14.39809094,4.732423637,15.1558852
20/02/2021 15:30,18.96874439,5.083015671,19.63798136,3.504,0,3.504,15.46474439,5.083015671,16.2786783,17.84664805,4.714200442,18.45877928,3.504,0,3.504,14.34264805,4.714200442,15.09752427
20/02/2021 16:00,18.78434069,5.09783811,19.46379739,3.2745,0,3.2745,15.50984069,5.09783811,16.3261481,17.85318218,4.791781106,18.48505559,3.2745,0,3.2745,14.57868218,4.791781106,15.34598124
20/02/2021 16:30,18.92487233,5.291936473,19.65083674,2.8245,0,2.8245,16.10037233,5.291936473,16.94776035,18.94587154,5.29883858,19.67291892,2.8245,0,2.8245,16.12137154,5.29883858,16.96986478
20/02/2021 17:00,19.29021409,5.424837183,20.03849341,2.7855,0,2.7855,16.50471409,5.424837183,17.37338326,20.58041354,5.848905232,21.39539936,2.7855,0,2.7855,17.79491354,5.848905232,18.73148793
20/02/2021 17:30,19.21194681,5.404699602,19.95769722,2.7685,0,2.7685,16.44344681,5.404699602,17.30889138,22.43128577,6.462845145,23.34375609,2.7685,0,2.7685,19.66278577,6.462845145,20.69766923
20/02/2021 18:00,19.30071077,5.429437668,20.04984363,2.782,0,2.782,16.51871077,5.429437668,17.3881166,23.4183024,6.782824588,24.38080386,2.782,0,2.782,20.6363024,6.782824588,21.72242358
20/02/2021 18:30,18.98889487,5.33270071,19.7234841,2.7645,0,2.7645,16.22439487,5.33270071,17.07831039,23.89742452,6.946056385,24.88643401,2.7645,0,2.7645,21.13292452,6.946056385,22.2451837
20/02/2021 19:00,18.33234856,5.148458049,19.0415762,2.6685,0,2.6685,15.66384856,5.148458049,16.48826165,23.20149869,6.748870301,24.16312877,2.6685,0,2.6685,20.53299869,6.748870301,21.61368283
20/02/2021 19:30,17.5544449,4.959496353,18.24157723,2.4655,0,2.4655,15.0889449,4.959496353,15.8830999,21.79190299,6.352281474,22.69886596,2.4655,0,2.4655,19.32640299,6.352281474,20.3435821
20/02/2021 20:00,17.21259058,4.901695832,17.89692422,2.2995,0,2.2995,14.91309058,4.901695832,15.69799008,20.11384036,5.855290519,20.94877087,2.2995,0,2.2995,17.81434036,5.855290519,18.75193722
20/02/2021 20:30,16.40004863,4.696254477,17.05920283,2.112,0,2.112,14.28804863,4.696254477,15.04005118,19.53467348,5.726555843,20.35674114,2.112,0,2.112,17.42267348,5.726555843,18.3396563
20/02/2021 21:00,15.21760804,4.444337638,15.85331926,1.696,0,1.696,13.52160804,4.444337638,14.23327162,18.79495539,5.620154853,19.61724978,1.696,0,1.696,17.09895539,5.620154853,17.99890042
20/02/2021 21:30,14.62447085,4.28603115,15.23959352,1.5845,0,1.5845,13.03997085,4.28603115,13.7262851,17.99364761,5.393425999,18.78457874,1.5845,0,1.5845,16.40914761,5.393425999,17.27278696
20/02/2021 22:00,13.42409527,3.903483746,13.98011156,1.548,0,1.548,11.87609527,3.903483746,12.50115291,17.42238745,5.217658836,18.18690596,1.548,0,1.548,15.87438745,5.217658836,16.70988153
20/02/2021 22:30,12.50600046,3.592846106,13.01186346,1.575,0,1.575,10.93100046,3.592846106,11.50631628,16.39269473,4.870340732,17.10089645,1.575,0,1.575,14.81769473,4.870340732,15.5975734
20/02/2021 23:00,11.94074134,3.406232705,12.41707393,1.5775,0,1.5775,10.36324134,3.406232705,10.90867509,16.00192206,4.741078258,16.68949768,1.5775,0,1.5775,14.42442206,4.741078258,15.18360217
20/02/2021 23:30,11.45031774,3.30239364,11.91702899,1.403,0,1.403,10.04731774,3.30239364,10.57612393,16.23265747,4.874272694,16.94867849,1.403,0,1.403,14.82965747,4.874272694,15.61016575
21/02/2021 00:00,10.94628174,3.141490938,11.3881539,1.3885,0,1.3885,9.557781739,3.141490938,10.06082288,16.2358434,4.88008578,16.95340226,1.3885,0,1.3885,14.8473434,4.88008578,15.62878253
21/02/2021 00:30,11.29328439,3.256038221,11.75329984,1.387,0,1.387,9.906284391,3.256038221,10.42766778,19.87944061,6.078171295,20.78788891,1.387,0,1.387,18.49244061,6.078171295,19.46572696
21/02/2021 01:00,10.85736238,3.114894031,11.29534783,1.3805,0,1.3805,9.476862378,3.114894031,9.975644608,21.39534703,6.578562086,22.38388603,1.3805,0,1.3805,20.01484703,6.578562086,21.06826003
21/02/2021 01:30,10.52936042,2.986870928,10.9448083,1.442,0,1.442,9.087360421,2.986870928,9.565642548,21.54089258,6.606186522,22.53112854,1.442,0,1.442,20.09889258,6.606186522,21.15672903
21/02/2021 02:00,10.1315145,2.84180754,10.52252138,1.4855,0,1.4855,8.646014502,2.84180754,9.101067897,20.92622693,6.389857934,21.88006531,1.4855,0,1.4855,19.44072693,6.389857934,20.46392308
21/02/2021 02:30,10.22517033,2.850240203,10.61498834,1.5535,0,1.5535,8.671670331,2.850240203,9.128074033,20.79694969,6.325016043,21.73750088,1.5535,0,1.5535,19.24344969,6.325016043,20.25626283
21/02/2021 03:00,10.32859567,2.914637747,10.73196169,1.461,0,1.461,8.867595666,2.914637747,9.334311228,20.170377,6.149474839,21.08696634,1.461,0,1.461,18.709377,6.149474839,19.69408106
21/02/2021 03:30,10.96664175,3.136350324,11.40631074,1.4245,0,1.4245,9.542141753,3.136350324,10.04435974,18.61376878,5.649839429,19.45232824,1.4245,0,1.4245,17.18926878,5.649839429,18.09396714
21/02/2021 04:00,10.93276019,3.106478998,11.36553814,1.4815,0,1.4815,9.45126019,3.106478998,9.948694937,18.21519352,5.500099082,19.02746344,1.4815,0,1.4815,16.73369352,5.500099082,17.61441423
21/02/2021 04:30,10.52194288,2.997415922,10.94055685,1.4025,0,1.4025,9.119442877,2.997415922,9.599413555,17.44885852,5.274182991,18.22853998,1.4025,0,1.4025,16.04635852,5.274182991,16.8909037
21/02/2021 05:00,10.46301684,2.938112752,10.86771494,1.524,0,1.524,8.939016842,2.938112752,9.409491413,16.86454134,5.042192105,17.60217191,1.524,0,1.524,15.34054134,5.042192105,16.14793826
21/02/2021 05:30,10.37106476,2.918900482,10.77399482,1.4905,0,1.4905,8.88056476,2.918900482,9.347962906,16.65537131,4.984452158,17.38522812,1.4905,0,1.4905,15.16487131,4.984452158,15.96302244
21/02/2021 06:00,10.44868791,2.964628048,10.86112786,1.429,0,1.429,9.019687905,2.964628048,9.494408321,16.52779784,4.962734859,17.25679109,1.429,0,1.429,15.09879784,4.962734859,15.89347142
21/02/2021 06:30,11.01054008,3.063184692,11.42869605,1.691,0,1.691,9.319540082,3.063184692,9.810042191,16.96665441,5.0208648,17.69396635,1.691,0,1.691,15.27565441,5.0208648,16.07963622
21/02/2021 07:00,10.86309311,3.011598718,11.27282213,1.7005,0,1.7005,9.162593113,3.011598718,9.644834855,17.31069823,5.130824037,18.0550721,1.7005,0,1.7005,15.61019823,5.130824037,16.43178761
21/02/2021 07:30,10.86932964,3.123264715,11.30916041,1.367,0,1.367,9.502329639,3.123264715,10.00245225,16.98188035,5.132362976,17.74050197,1.367,0,1.367,15.61488035,5.132362976,16.43671616
21/02/2021 08:00,10.95195301,3.119525397,11.38756837,1.461,0,1.461,9.49095301,3.119525397,9.990476852,17.06183398,5.127746158,17.81572226,1.461,0,1.461,15.60083398,5.127746158,16.42193051
21/02/2021 08:30,11.07035453,3.092047906,11.49406411,1.663,0,1.663,9.40735453,3.092047906,9.902478452,17.68423384,5.265924908,18.45161488,1.663,0,1.663,16.02123384,5.265924908,16.86445667
21/02/2021 09:00,11.59853933,3.013224461,11.98355691,2.431,0,2.431,9.16753933,3.013224461,9.6500414,18.51287256,5.285855891,19.2527069,2.431,0,2.431,16.08187256,5.285855891,16.9282869
21/02/2021 09:30,12.10316631,2.905950838,12.44713562,3.262,0,3.262,8.841166312,2.905950838,9.306490854,19.08674313,5.201341535,19.78276313,3.262,0,3.262,15.82474313,5.201341535,16.65762435
21/02/2021 10:00,13.3638198,3.343972857,13.77584241,3.19,0,3.19,10.1738198,3.343972857,10.709284,20.02575377,5.533644662,20.77623732,3.19,0,3.19,16.83575377,5.533644662,17.72184607
21/02/2021 10:30,14.36644266,3.563409881,14.80177573,3.525,0,3.525,10.84144266,3.563409881,11.41204491,20.53244412,5.590076551,21.27980774,3.525,0,3.525,17.00744412,5.590076551,17.90257276
21/02/2021 11:00,15.66394128,3.754539234,16.10762619,4.241,0,4.241,11.42294128,3.754539234,12.02414872,19.64644852,5.063526062,20.28847544,4.241,0,4.241,15.40544852,5.063526062,16.2162616
21/02/2021 11:30,16.64368641,3.418868991,16.9912025,6.242,0,6.242,10.40168641,3.418868991,10.94914359,18.82867552,4.137040181,19.27781428,6.242,0,6.242,12.58667552,4.137040181,13.24913213
21/02/2021 12:00,16.12242064,3.432257683,16.48371439,5.68,0,5.68,10.44242064,3.432257683,10.99202172,18.73092888,4.28963288,19.21584364,5.68,0,5.68,13.05092888,4.28963288,13.73781987
21/02/2021 12:30,15.56504254,2.812235187,15.8170546,7.009,0,7.009,8.556042542,2.812235187,9.006360571,19.28062286,4.033487378,19.69800594,7.009,0,7.009,12.27162286,4.033487378,12.91749774
21/02/2021 13:00,14.493568,2.115268911,14.64711153,8.058,0,8.058,6.435568005,2.115268911,6.77428211,18.97313999,3.58763302,19.30935399,8.058,0,8.058,10.91513999,3.58763302,11.48962104
21/02/2021 13:30,15.2201008,3.149977252,15.54264537,5.6365,0,5.6365,9.583600797,3.149977252,10.08800084,18.83010438,4.33652805,19.32299942,5.6365,0,5.6365,13.19360438,4.33652805,13.88800461
21/02/2021 14:00,15.49740389,3.487799794,15.88503305,4.886,0,4.886,10.61140389,3.487799794,11.16989884,18.53938524,4.487650711,19.07479526,4.886,0,4.886,13.65338524,4.487650711,14.37198447
21/02/2021 14:30,16.17375688,2.630707669,16.38630631,8.17,0,8.17,8.003756881,2.630707669,8.425007244,17.68287598,3.126731128,17.95718659,8.17,0,8.17,9.512875975,3.126731128,10.01355366
21/02/2021 15:00,15.00477338,2.067841562,15.14659014,8.7135,0,8.7135,6.291273381,2.067841562,6.622393033,17.81189101,2.990496508,18.06118852,8.7135,0,8.7135,9.098391012,2.990496508,9.577253697
21/02/2021 15:30,14.6209762,2.981485695,14.92186992,5.55,0,5.55,9.070976198,2.981485695,9.548395998,18.2834551,4.185284296,18.75636785,5.55,0,5.55,12.7334551,4.185284296,13.40363695
