Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/02/2021 16:00,13.73884688,3.41694963,14.15738176,3.343,0,3.343,10.39584688,3.41694963,10.94299672,20.84598765,5.752953833,21.62525558,3.343,0,3.343,17.50298765,5.752953833,18.42419752
21/02/2021 16:30,13.63889687,3.912950373,14.18910456,1.734,0,1.734,11.90489687,3.912950373,12.53147038,23.84558647,7.267727013,24.92853485,1.734,0,1.734,22.11158647,7.267727013,23.27535418
21/02/2021 17:00,13.73340342,4.093728784,14.33056122,1.2785,0,1.2785,12.45490342,4.093728784,13.11042465,27.52594372,8.627117554,28.84622567,1.2785,0,1.2785,26.24744372,8.627117554,27.62888813
21/02/2021 17:30,13.15170981,3.948551118,13.73166148,1.1385,0,1.1385,12.01320981,3.948551118,12.64548401,28.46010815,8.980178327,29.84327996,1.1385,0,1.1385,27.32160815,8.980178327,28.75958753
21/02/2021 18:00,13.23721869,3.986681391,13.82452846,1.108,0,1.108,12.12921869,3.986681391,12.76759862,29.24483299,9.248129773,30.67227023,1.108,0,1.108,28.13683299,9.248129773,29.61771894
21/02/2021 18:30,12.94359588,3.891322636,13.515882,1.1045,0,1.1045,11.83909588,3.891322636,12.46220619,28.97894915,9.161888376,30.39275724,1.1045,0,1.1045,27.87444915,9.161888376,29.34152542
21/02/2021 19:00,12.46628363,3.735095055,13.01380662,1.1025,0,1.1025,11.36378363,3.735095055,11.96187751,28.34599905,8.954505107,29.72673584,1.1025,0,1.1025,27.24349905,8.954505107,28.67736742
21/02/2021 19:30,11.73553179,3.496880645,12.24544326,1.0965,0,1.0965,10.63903179,3.496880645,11.19898084,26.39065557,8.313786891,27.66922034,1.0965,0,1.0965,25.29415557,8.313786891,26.62542692
21/02/2021 20:00,10.57631414,3.116357253,11.02588333,1.095,0,1.095,9.481314138,3.116357253,9.980330672,24.70541674,7.760368699,25.89557759,1.095,0,1.095,23.61041674,7.760368699,24.85307025
21/02/2021 20:30,10.06155636,2.922020221,10.47726675,1.1715,0,1.1715,8.890056364,2.922020221,9.357954068,23.91302824,7.474778859,25.05404635,1.1715,0,1.1715,22.74152824,7.474778859,23.93845078
21/02/2021 21:00,10.2404214,2.941203881,10.65443151,1.292,0,1.292,8.948421402,2.941203881,9.419390949,22.50572327,6.97261365,23.56108913,1.292,0,1.292,21.21372327,6.97261365,22.33023502
21/02/2021 21:30,10.72090875,3.090257966,11.15740018,1.319,0,1.319,9.401908754,3.090257966,9.896746057,21.10065575,6.501915818,22.0796871,1.319,0,1.319,19.78165575,6.501915818,20.82279552
21/02/2021 22:00,12.85022212,3.774352586,13.39305588,1.367,0,1.367,11.48322212,3.774352586,12.08760223,19.44104804,5.940652306,20.32844555,1.367,0,1.367,18.07404804,5.940652306,19.02531372
21/02/2021 22:30,13.28419238,3.907788558,13.84704223,1.395,0,1.395,11.88919238,3.907788558,12.51493935,18.21057761,5.52701308,19.03084366,1.395,0,1.395,16.81557761,5.52701308,17.70060801
21/02/2021 23:00,12.77650226,3.735002573,13.31124541,1.413,0,1.413,11.36350226,3.735002573,11.96158133,17.64085837,5.333839108,18.42958827,1.413,0,1.413,16.22785837,5.333839108,17.08195618
21/02/2021 23:30,11.24170884,3.237114052,11.69850097,1.393,0,1.393,9.84870884,3.237114052,10.36706194,16.93667605,5.108959253,17.69046241,1.393,0,1.393,15.54367605,5.108959253,16.36176426
22/02/2021 00:00,11.43983953,3.235184902,11.88849653,1.597,0,1.597,9.842839526,3.235184902,10.36088371,16.93962991,5.042878584,17.67432279,1.597,0,1.597,15.34262991,5.042878584,16.15013675
22/02/2021 00:30,11.3620157,3.21782255,11.80888575,1.572,0,1.572,9.7900157,3.21782255,10.30527968,20.55463495,6.239290383,21.48073003,1.572,0,1.572,18.98263495,6.239290383,19.981721
22/02/2021 01:00,11.11893424,3.120012255,11.54838409,1.6265,0,1.6265,9.492434242,3.120012255,9.992036044,21.88880336,6.659897049,22.87955291,1.6265,0,1.6265,20.26230336,6.659897049,21.32874038
22/02/2021 01:30,10.54026864,2.901218552,10.93226107,1.7135,0,1.7135,8.826768639,2.901218552,9.29133541,22.03655989,6.679866755,23.02673646,1.7135,0,1.7135,20.32305989,6.679866755,21.39269462
22/02/2021 02:00,10.05195592,2.744004762,10.41975911,1.7035,0,1.7035,8.348455915,2.744004762,8.787848332,21.56223611,6.527250909,22.52853814,1.7035,0,1.7035,19.85873611,6.527250909,20.90393275
22/02/2021 02:30,9.903526586,2.75996917,10.2809177,1.5065,0,1.5065,8.397026586,2.75996917,8.838975354,21.47125234,6.562096759,22.45163226,1.5065,0,1.5065,19.96475234,6.562096759,21.01552878
22/02/2021 03:00,9.804991285,2.816655575,10.20153923,1.2355,0,1.2355,8.569491285,2.816655575,9.020517142,21.08706739,6.524894663,22.07348322,1.2355,0,1.2355,19.85156739,6.524894663,20.89638672
22/02/2021 03:30,10.0017478,2.895131047,10.41233609,1.1935,0,1.1935,8.808247803,2.895131047,9.271839792,19.89333818,6.146339578,20.82120059,1.1935,0,1.1935,18.69983818,6.146339578,19.68404019
22/02/2021 04:00,10.49970676,3.05798053,10.93595386,1.196,0,1.196,9.303706756,3.05798053,9.793375533,19.04225185,5.86577932,19.92522829,1.196,0,1.196,17.84625185,5.86577932,18.78552826
22/02/2021 04:30,10.51070631,3.081645638,10.95314963,1.135,0,1.135,9.375706307,3.081645638,9.869164533,18.4818685,5.701639952,19.34135883,1.135,0,1.135,17.3468685,5.701639952,18.25986158
22/02/2021 05:00,10.47520631,3.081645638,10.91908819,1.0995,0,1.0995,9.375706307,3.081645638,9.869164533,18.10690594,5.590064004,18.95016777,1.0995,0,1.0995,17.00740594,5.590064004,17.90253257
22/02/2021 05:30,10.35793618,3.046716337,10.79672739,1.0885,0,1.0885,9.269436182,3.046716337,9.757301244,18.19687559,5.623251121,19.04592435,1.0885,0,1.0885,17.10837559,5.623251121,18.00881641
22/02/2021 06:00,10.58852414,3.113961148,11.03691975,1.1145,0,1.1145,9.474024144,3.113961148,9.972656994,18.39685772,5.680436282,19.25387572,1.1145,0,1.1145,17.28235772,5.680436282,18.19195549
22/02/2021 06:30,10.62892118,3.126088618,11.07909724,1.118,0,1.118,9.510921183,3.126088618,10.01149598,19.56638916,6.063692284,20.48443187,1.118,0,1.118,18.44838916,6.063692284,19.41935701
22/02/2021 07:00,10.91008109,3.217515357,11.37463293,1.121,0,1.121,9.789081086,3.217515357,10.30429588,21.14713546,6.582272415,22.14785878,1.121,0,1.121,20.02613546,6.582272415,21.08014259
22/02/2021 07:30,11.59422544,3.43728813,12.09301506,1.1365,0,1.1365,10.45772544,3.43728813,11.00813205,21.21879626,6.600731575,22.22176797,1.1365,0,1.1365,20.08229626,6.600731575,21.13925922
22/02/2021 08:00,11.56609466,3.161314836,11.9903485,1.948,0,1.948,9.618094658,3.161314836,10.12431017,22.44538345,6.737164139,23.43468837,1.948,0,1.948,20.49738345,6.737164139,21.57619311
22/02/2021 08:30,11.10475465,2.681652972,11.42395897,2.946,0,2.946,8.158754653,2.681652972,8.588162792,23.04257875,6.605426003,23.97065056,2.946,0,2.946,20.09657875,6.605426003,21.15429342
22/02/2021 09:00,13.53648693,3.381004753,13.95233571,3.25,0,3.25,10.28648693,3.381004753,10.82788098,21.9054119,6.131737366,22.74742345,3.25,0,3.25,18.6554119,6.131737366,19.63727568
22/02/2021 09:30,15.5728462,1.430382674,15.63839932,11.221,0,11.221,4.3518462,1.430382674,4.580890737,18.5171929,2.398142635,18.67183764,11.221,0,11.221,7.2961929,2.398142635,7.680203053
22/02/2021 10:00,17.09772138,1.132060822,17.13515795,13.6535,0,13.6535,3.444221378,1.132060822,3.625496188,17.72330567,1.337680435,17.77371522,13.6535,0,13.6535,4.069805672,1.337680435,4.28400597
22/02/2021 10:30,20.79030595,1.73900382,20.86290861,15.4995,0,15.4995,5.290805951,1.73900382,5.569269422,17.71453269,0.728046038,17.72948729,15.4995,0,15.4995,2.21503269,0.728046038,2.331613358
22/02/2021 11:00,25.0922238,2.400124895,25.20675097,17.79,0,17.79,7.302223797,2.400124895,7.686551365,22.85751549,1.665611796,22.91812115,17.79,0,17.79,5.067515495,1.665611796,5.334226837
22/02/2021 11:30,27.04914105,2.546526465,27.16874728,19.3015,0,19.3015,7.747641049,2.546526465,8.15541163,26.88957469,2.49407954,27.00499324,19.3015,0,19.3015,7.58807469,2.49407954,7.987447042
22/02/2021 12:00,25.22518182,2.244807859,25.32486842,18.3955,0,18.3955,6.829681825,2.244807859,7.189138763,25.38878513,2.298581664,25.49262419,18.3955,0,18.3955,6.993285126,2.298581664,7.361352764
22/02/2021 12:30,24.21182362,2.246826571,24.31585147,17.376,0,17.376,6.835823625,2.246826571,7.195603816,24.48088354,2.335262289,24.59201311,17.376,0,17.376,7.104883541,2.335262289,7.47882478
22/02/2021 13:00,23.89410584,2.314956942,24.00598508,16.851,0,16.851,7.043105844,2.314956942,7.413795625,24.85346718,2.630283764,24.99226327,16.851,0,16.851,8.002467179,2.630283764,8.423649662
22/02/2021 13:30,24.88877623,2.345580566,24.99905859,17.7525,0,17.7525,7.136276226,2.345580566,7.511869711,26.51390255,2.879733757,26.66983117,17.7525,0,17.7525,8.761402549,2.879733757,9.222528999
22/02/2021 14:00,25.10584927,2.161541474,25.19872872,18.5295,0,18.5295,6.576349268,2.161541474,6.922472913,28.42714118,3.253197335,28.61268335,18.5295,0,18.5295,9.897641181,3.253197335,10.41856966
22/02/2021 14:30,23.34244052,1.63649861,23.39973626,18.3635,0,18.3635,4.978940521,1.63649861,5.240990022,27.76241239,3.089273109,27.93376362,18.3635,0,18.3635,9.398912393,3.089273109,9.893591992
22/02/2021 15:00,21.73822441,1.555735631,21.79382284,17.005,0,17.005,4.733224415,1.555735631,4.982341489,24.51450667,2.468255482,24.63845211,17.005,0,17.005,7.509506674,2.468255482,7.904743868
22/02/2021 15:30,18.9566183,1.448056708,19.01184487,14.551,0,14.551,4.405618297,1.448056708,4.637492945,18.28777188,1.228217521,18.32896938,14.551,0,14.551,3.736771879,1.228217521,3.933444083
22/02/2021 16:00,15.65489852,1.676091241,15.74436819,10.5555,0,10.5555,5.099398523,1.676091241,5.367787919,15.27629634,1.551650722,15.35489661,10.5555,0,10.5555,4.720796344,1.551650722,4.969259309
22/02/2021 16:30,13.3880257,2.275159823,13.57996997,6.466,0,6.466,6.922025698,2.275159823,7.28634284,18.46625421,3.944292818,18.88279615,6.466,0,6.466,12.00025421,3.944292818,12.63184654
22/02/2021 17:00,14.3424619,3.6192925,14.79207529,3.331,0,3.331,11.0114619,3.6192925,11.59101252,21.1635219,5.861266504,21.96017086,3.331,0,3.331,17.8325219,5.861266504,18.77107569
22/02/2021 17:30,13.06529837,3.709791224,13.58177354,1.7785,0,1.7785,11.28679837,3.709791224,11.88084039,25.59334147,7.827559859,26.76359133,1.7785,0,1.7785,23.81484147,7.827559859,25.06825418
22/02/2021 18:00,13.31411288,3.908748482,13.87601948,1.422,0,1.422,11.89211288,3.908748482,12.51801356,28.20064379,8.801714572,29.54228308,1.422,0,1.422,26.77864379,8.801714572,28.18804609
22/02/2021 18:30,14.50190605,4.249525917,15.11170903,1.573,0,1.573,12.92890605,4.249525917,13.60937479,29.37817035,9.139117535,30.76687118,1.573,0,1.573,27.80517035,9.139117535,29.26860037
22/02/2021 19:00,16.33931487,4.794125508,17.02811938,1.7535,0,1.7535,14.58581487,4.794125508,15.35348933,27.38923385,8.426058242,28.6560393,1.7535,0,1.7535,25.63573385,8.426058242,26.984983
22/02/2021 19:30,16.57049464,4.824259191,17.25846949,1.893,0,1.893,14.67749464,4.824259191,15.44999436,24.76693088,7.518297503,25.88292222,1.893,0,1.893,22.87393088,7.518297503,24.07782198
22/02/2021 20:00,16.57383638,4.741707463,17.23878887,2.1475,0,2.1475,14.42633638,4.741707463,15.18561724,22.15146469,6.574985235,23.10666179,2.1475,0,2.1475,20.00396469,6.574985235,21.05680494
22/02/2021 20:30,16.72133638,4.741707463,17.3806467,2.295,0,2.295,14.42633638,4.741707463,15.18561724,21.09425962,6.179017825,21.98062897,2.295,0,2.295,18.79925962,6.179017825,19.78869433
22/02/2021 21:00,17.22678004,4.906688367,17.91193851,2.2985,0,2.2985,14.92828004,4.906688367,15.71397899,19.60293173,5.68769166,20.41138822,2.2985,0,2.2985,17.30443173,5.68769166,18.2151913
22/02/2021 21:30,17.14121801,4.892041536,17.82563955,2.2575,0,2.2575,14.88371801,4.892041536,15.66707159,17.96786407,5.163746956,18.69514434,2.2575,0,2.2575,15.71036407,5.163746956,16.53722534
22/02/2021 22:00,16.75632439,4.777858775,17.4241884,2.22,0,2.22,14.53632439,4.777858775,15.3013941,16.80557496,4.794046655,17.47599019,2.22,0,2.22,14.58557496,4.794046655,15.3532368
22/02/2021 22:30,16.32567372,4.596046941,16.96028507,2.3425,0,2.3425,13.98317372,4.596046941,14.71913023,15.80314747,4.424300869,16.41078633,2.3425,0,2.3425,13.46064747,4.424300869,14.1691026
22/02/2021 23:00,15.78331941,4.323944387,16.36489128,2.628,0,2.628,13.15531941,4.323944387,13.84770464,14.93790865,4.046071311,15.47616904,2.628,0,2.628,12.30990865,4.046071311,12.95779858
22/02/2021 23:30,15.62948534,4.236404613,16.19345349,2.7405,0,2.7405,12.88898534,4.236404613,13.56735299,14.40943909,3.835394803,14.91114309,2.7405,0,2.7405,11.66893909,3.835394803,12.28309378
23/02/2021 00:00,14.77325915,3.950046412,15.29222196,2.7555,0,2.7555,12.01775915,3.950046412,12.65027279,14.05154678,3.712831028,14.53379101,2.7555,0,2.7555,11.29604678,3.712831028,11.89057556
23/02/2021 00:30,15.77048751,4.277819525,16.34037993,2.7555,0,2.7555,13.01498751,4.277819525,13.69998686,17.40235573,4.81418867,18.05597955,2.7555,0,2.7555,14.64685573,4.81418867,15.41774288
23/02/2021 01:00,16.97652793,4.654011766,17.60290675,2.817,0,2.817,14.15952793,4.654011766,14.90476624,18.44280794,5.1359547,19.14458658,2.817,0,2.817,15.62580794,5.1359547,16.44821888
23/02/2021 01:30,17.09595312,4.665162438,17.72104268,2.9025,0,2.9025,14.19345312,4.665162438,14.94047697,18.29369022,5.058839584,18.98027818,2.9025,0,2.9025,15.39119022,5.058839584,16.20125286
23/02/2021 02:00,16.80876868,4.568961715,17.41867147,2.908,0,2.908,13.90076868,4.568961715,14.63238809,17.55250011,4.813414414,18.20052797,2.908,0,2.908,14.64450011,4.813414414,15.41526327
23/02/2021 02:30,16.90156647,4.60554353,17.51781894,2.8895,0,2.8895,14.01206647,4.60554353,14.74954366,17.55579901,4.820579366,18.2056053,2.8895,0,2.8895,14.66629901,4.820579366,15.43820948
23/02/2021 03:00,16.72823649,4.539862591,17.33332768,2.916,0,2.916,13.81223649,4.539862591,14.5391963,16.77381261,4.554842737,17.38123649,2.916,0,2.916,13.85781261,4.554842737,14.58717117
23/02/2021 03:30,16.61548652,4.494750709,17.21270392,2.9405,0,2.9405,13.67498652,4.494750709,14.39472266,15.59553814,4.159509886,16.14070421,2.9405,0,2.9405,12.65503814,4.159509886,13.32109278
23/02/2021 04:00,16.56946879,4.475516859,17.16326155,2.953,0,2.953,13.61646879,4.475516859,14.33312504,15.18687167,4.021079162,15.71019251,2.953,0,2.953,12.23387167,4.021079162,12.87775965
23/02/2021 04:30,16.14826307,4.333129024,16.71952174,2.965,0,2.965,13.18326307,4.333129024,13.87711902,14.72029995,3.863780245,15.21893651,2.965,0,2.965,11.75529995,3.863780245,12.37399995
23/02/2021 05:00,16.16026307,4.333129024,16.73111202,2.977,0,2.977,13.18326307,4.333129024,13.87711902,14.12699844,3.66482726,14.5946238,2.977,0,2.977,11.14999844,3.66482726,11.73684046
23/02/2021 05:30,16.4836375,4.446976794,17.07295838,2.954,0,2.954,13.5296375,4.446976794,14.24172368,13.93601133,3.609612568,14.39589229,2.954,0,2.954,10.98201133,3.609612568,11.56001193
23/02/2021 06:00,16.66149673,4.506258006,17.26012266,2.9515,0,2.9515,13.70999673,4.506258006,14.4315755,14.16184032,3.684660676,14.63333337,2.9515,0,2.9515,11.21034032,3.684660676,11.80035823
23/02/2021 06:30,17.27420784,4.708632461,17.90445408,2.9485,0,2.9485,14.32570784,4.708632461,15.07969246,15.55848905,4.144702969,16.1010914,2.9485,0,2.9485,12.60998905,4.144702969,13.27367269
23/02/2021 07:00,18.29161937,5.043368146,18.97416405,2.9475,0,2.9475,15.34411937,5.043368146,16.1517046,16.3869225,4.41732456,16.97185863,2.9475,0,2.9475,13.4394225,4.41732456,14.14676053
23/02/2021 07:30,18.19131852,5.006456639,18.86766221,2.9595,0,2.9595,15.23181852,5.006456639,16.03349317,17.06467153,4.636145683,17.68323673,2.9595,0,2.9595,14.10517153,4.636145683,14.84754898
23/02/2021 08:00,18.63712861,5.154795094,19.33686829,2.954,0,2.954,15.68312861,5.154795094,16.50855643,17.92301081,4.920075923,18.58605562,2.954,0,2.954,14.96901081,4.920075923,15.75685348
23/02/2021 08:30,19.20496536,5.259756008,19.91220048,3.2025,0,3.2025,16.00246536,5.259756008,16.84470038,18.23408655,4.940643574,18.89158202,3.2025,0,3.2025,15.03158655,4.940643574,15.82272268
23/02/2021 09:00,20.03162014,5.355289614,20.73511351,3.7385,0,3.7385,16.29312014,5.355289614,17.15065278,18.37366746,4.810346919,18.99292219,3.7385,0,3.7385,14.63516746,4.810346919,15.40543943
23/02/2021 09:30,20.12815187,5.209364301,20.79134373,4.279,0,4.279,15.84915187,5.209364301,16.68331776,18.23898804,4.588426176,18.80729484,4.279,0,4.279,13.95998804,4.588426176,14.69472425
23/02/2021 10:00,20.43484004,5.062833039,21.05267123,5.0315,0,5.0315,15.40334004,5.062833039,16.21404215,18.16691458,4.317401988,18.67288798,5.0315,0,5.0315,13.13541458,4.317401988,13.82675219
23/02/2021 10:30,21.02489783,5.344205627,21.69347512,4.7655,0,4.7655,16.25939783,5.344205627,17.11515561,18.29317974,4.446333311,18.8257883,4.7655,0,4.7655,13.52767974,4.446333311,14.23966289
23/02/2021 11:00,21.75867338,5.613324137,22.47107642,4.6805,0,4.6805,17.07817338,5.613324137,17.97702461,18.35837692,4.495700735,18.90082877,4.6805,0,4.6805,13.67787692,4.495700735,14.39776518
23/02/2021 11:30,21.67666199,5.629918939,22.39584029,4.548,0,4.548,17.12866199,5.629918939,18.03017051,18.02054554,4.428211576,18.55664623,4.548,0,4.548,13.47254554,4.428211576,14.18162689
23/02/2021 12:00,21.9173357,5.626689194,22.62806301,4.7985,0,4.7985,17.1188357,5.626689194,18.01982705,17.94639745,4.321504907,18.45937664,4.7985,0,4.7985,13.14789745,4.321504907,13.83989205
23/02/2021 12:30,22.02088463,5.556859906,22.71118782,5.1145,0,5.1145,16.90638463,5.556859906,17.79619435,18.80371636,4.49942783,19.33454421,5.1145,0,5.1145,13.68921636,4.49942783,14.40970143
23/02/2021 13:00,21.87188029,5.311988819,22.50769585,5.7105,0,5.7105,16.16138029,5.311988819,17.01197925,18.96928651,4.357952379,19.46344213,5.7105,0,5.7105,13.25878651,4.357952379,13.95661738
23/02/2021 13:30,21.68686615,4.935640872,22.24141889,6.6705,0,6.6705,15.01636615,4.935640872,15.80670121,18.91678904,4.025160556,19.3402902,6.6705,0,6.6705,12.24628904,4.025160556,12.89083057
23/02/2021 14:00,20.33506726,4.255166532,20.77550005,7.389,0,7.389,12.94606726,4.255166532,13.62743922,18.77551846,3.742567632,19.14489243,7.389,0,7.389,11.38651846,3.742567632,11.98580891
23/02/2021 14:30,21.17504874,4.323362397,21.61189838,8.0215,0,8.0215,13.15354874,4.323362397,13.84584078,18.17893327,3.338586867,18.4829591,8.0215,0,8.0215,10.15743327,3.338586867,10.69203503
23/02/2021 15:00,20.12450134,4.528774385,20.62778107,6.346,0,6.346,13.77850134,4.528774385,14.50368563,18.32774753,3.938209964,18.74608832,6.346,0,6.346,11.98174753,3.938209964,12.61236582
23/02/2021 15:30,19.84223564,4.668377797,20.38401497,5.639,0,5.639,14.20323564,4.668377797,14.95077436,18.41564713,4.199480829,18.88840116,5.639,0,5.639,12.77664713,4.199480829,13.44910224
23/02/2021 16:00,19.71305963,4.8791708,20.30790555,4.8685,0,4.8685,14.84455963,4.8791708,15.62585225,18.77462758,4.570723099,19.32299538,4.8685,0,4.8685,13.90612758,4.570723099,14.63802903
23/02/2021 16:30,20.37889782,5.327442734,21.06373952,4.1705,0,4.1705,16.20839782,5.327442734,17.06147139,19.91102218,5.173659446,20.57220348,4.1705,0,4.1705,15.74052218,5.173659446,16.56897071
23/02/2021 17:00,20.20567217,5.492367987,20.93884653,3.4955,0,3.4955,16.71017217,5.492367987,17.58965491,21.77771831,6.009074564,22.59154691,3.4955,0,3.4955,18.28221831,6.009074564,19.24444032
23/02/2021 17:30,17.29084063,4.639159419,17.9023733,3.1765,0,3.1765,14.11434063,4.639159419,14.85720066,25.66226404,7.390713232,26.70532602,3.1765,0,3.1765,22.48576404,7.390713232,23.6692253
23/02/2021 18:00,21.41156632,6.069831168,22.25529201,2.9445,0,2.9445,18.46706632,6.069831168,19.43901718,25.04519426,7.264146917,26.0773769,2.9445,0,2.9445,22.10069426,7.264146917,23.26388869
23/02/2021 18:30,22.1905388,6.320115071,23.07301166,2.962,0,2.962,19.2285388,6.320115071,20.24056716,25.102031,7.277076279,26.1355658,2.962,0,2.962,22.140031,7.277076279,23.30529579
23/02/2021 19:00,21.83786838,6.20518396,22.70235237,2.959,0,2.959,18.87886838,6.20518396,19.87249303,24.26025536,7.001384057,25.25033403,2.959,0,2.959,21.30125536,7.001384057,22.42237406
23/02/2021 19:30,21.33727075,6.040316792,22.17576493,2.96,0,2.96,18.37727075,6.040316792,19.34449553,22.21622446,6.329214905,23.10020759,2.96,0,2.96,19.25622446,6.329214905,20.26970996
23/02/2021 20:00,21.22176742,6.004653473,22.05491501,2.953,0,2.953,18.26876742,6.004653473,19.2302815,20.54234028,5.78133657,21.3403748,2.953,0,2.953,17.58934028,5.78133657,18.51509503
23/02/2021 20:30,19.80249651,5.546378784,20.5645614,2.928,0,2.928,16.87449651,5.546378784,17.7626279,19.78808666,5.541642496,20.54940814,2.928,0,2.928,16.86008666,5.541642496,17.74745964
23/02/2021 21:00,18.29601614,5.043662899,18.97848103,2.951,0,2.951,15.34501614,5.043662899,16.15264857,19.0754227,5.299841446,19.79798147,2.951,0,2.951,16.1244227,5.299841446,16.97307652
23/02/2021 21:30,17.90477345,4.907179227,18.56505643,2.975,0,2.975,14.92977345,4.907179227,15.715551,18.42043489,5.076668945,19.10719731,2.975,0,2.975,15.44543489,5.076668945,16.25835251
23/02/2021 22:00,16.90088909,4.570973397,17.50810812,2.994,0,2.994,13.90688909,4.570973397,14.63883062,17.12320067,4.644043679,17.74179086,2.994,0,2.994,14.12920067,4.644043679,14.87284281
23/02/2021 22:30,16.59323585,4.472482139,17.18541743,2.986,0,2.986,13.60723585,4.472482139,14.32340616,15.65550804,4.164265915,16.19987786,2.986,0,2.986,12.66950804,4.164265915,13.33632426
23/02/2021 23:00,15.99984761,4.277116172,16.56166798,2.987,0,2.987,13.01284761,4.277116172,13.69773433,14.99746784,3.947649874,15.50831974,2.987,0,2.987,12.01046784,3.947649874,12.64259773
23/02/2021 23:30,15.80364033,4.210818197,16.35500039,2.9925,0,2.9925,12.81114033,4.210818197,13.48541088,14.74799378,3.863843955,15.24574074,2.9925,0,2.9925,11.75549378,3.863843955,12.37420398
24/02/2021 00:00,15.46956405,4.097561449,16.00304414,3.003,0,3.003,12.46656405,4.097561449,13.122699,14.50224599,3.779619377,14.9866828,3.003,0,3.003,11.49924599,3.779619377,12.10446946
24/02/2021 00:30,16.23522921,4.351031181,16.80815695,2.9975,0,2.9975,13.23772921,4.351031181,13.9344518,18.06795829,4.953420097,18.73466006,2.9975,0,2.9975,15.07045829,4.953420097,15.8636403
24/02/2021 01:00,16.49986585,4.440149484,17.08685169,2.991,0,2.991,13.50886585,4.440149484,14.21985879,19.17320706,5.318834246,19.89728289,2.991,0,2.991,16.18220706,5.318834246,17.03390216
24/02/2021 01:30,16.16267454,4.324718481,16.73126529,3.005,0,3.005,13.15767454,4.324718481,13.85018372,18.94942629,5.240679487,19.66075986,3.005,0,3.005,15.94442629,5.240679487,16.78360662
24/02/2021 02:00,15.9237695,4.248494982,16.48078107,2.998,0,2.998,12.9257695,4.248494982,13.60607316,18.27207363,5.020345222,18.9492095,2.998,0,2.998,15.27407363,5.020345222,16.07797224
24/02/2021 02:30,16.48581076,4.435529799,17.07207899,2.991,0,2.991,13.49481076,4.435529799,14.20506396,18.45927173,5.084175054,19.14663284,2.991,0,2.991,15.46827173,5.084175054,16.2823913
24/02/2021 03:00,16.01033694,4.287137532,16.57439101,2.967,0,2.967,13.04333694,4.287137532,13.72982836,17.8004647,4.875524073,18.45609056,2.967,0,2.967,14.8334647,4.875524073,15.61417337
24/02/2021 03:30,15.97888811,4.276143431,16.54116887,2.969,0,2.969,13.00988811,4.276143431,13.69461906,16.61064974,4.483793438,17.20517621,2.969,0,2.969,13.64164974,4.483793438,14.35963131
24/02/2021 04:00,16.13171141,4.326867047,16.70191281,2.9675,0,2.9675,13.16421141,4.326867047,13.85706464,15.35195898,4.070574817,15.88245018,2.9675,0,2.9675,12.38445898,4.070574817,13.03627261
24/02/2021 04:30,15.91958351,4.257143978,16.47896884,2.9675,0,2.9675,12.95208351,4.257143978,13.63377211,14.56216191,3.810981075,15.05257906,2.9675,0,2.9675,11.59466191,3.810981075,12.20490727
24/02/2021 05:00,15.88731531,4.250810827,16.44616005,2.9545,0,2.9545,12.93281531,4.250810827,13.6134898,13.95640316,3.616150695,14.41727211,2.9545,0,2.9545,11.00190316,3.616150695,11.58095069
24/02/2021 05:30,15.92638142,4.267431103,16.48819557,2.943,0,2.943,12.98338142,4.267431103,13.66671728,13.90220921,3.602117871,14.36129082,2.943,0,2.943,10.95920921,3.602117871,11.53600969
24/02/2021 06:00,15.9866568,4.296610162,16.55397398,2.9145,0,2.9145,13.0721568,4.296610162,13.76016506,14.18992191,3.706051961,14.6659028,2.9145,0,2.9145,11.27542191,3.706051961,11.86886517
24/02/2021 06:30,16.53906735,4.472919781,17.13323554,2.9305,0,2.9305,13.60856735,4.472919781,14.32480773,15.45908791,4.117947705,15.99815277,2.9305,0,2.9305,12.52858791,4.117947705,13.18798727
24/02/2021 07:00,17.57064517,4.805409333,18.21591421,2.9505,0,2.9505,14.62014517,4.805409333,15.3896265,17.50369106,4.78340258,18.14552675,2.9505,0,2.9505,14.55319106,4.78340258,15.31914848
24/02/2021 07:30,17.92642699,4.920377059,18.58942966,2.9565,0,2.9565,14.96992699,4.920377059,15.75781789,18.38879532,5.07235018,19.07554796,2.9565,0,2.9565,15.43229532,5.07235018,16.24452139
24/02/2021 08:00,18.19228582,5.009732733,18.86946436,2.9505,0,2.9505,15.24178582,5.009732733,16.04398507,18.78359559,5.204086856,19.49117706,2.9505,0,2.9505,15.83309559,5.204086856,16.66641641
24/02/2021 08:30,18.3728803,4.964898406,19.03189288,3.2675,0,3.2675,15.1053803,4.964898406,15.90040031,19.22431125,5.244750227,19.92690513,3.2675,0,3.2675,15.95681125,5.244750227,16.79664342
24/02/2021 09:00,19.09035419,4.892414981,19.70729174,4.2055,0,4.2055,14.88485419,4.892414981,15.66826757,18.80528604,4.79871761,19.4078972,4.2055,0,4.2055,14.59978604,4.79871761,15.36819583
24/02/2021 09:30,19.16521903,4.512083044,19.68919789,5.4375,0,5.4375,13.72771903,4.512083044,14.45023055,18.46147314,4.280772958,18.95127984,5.4375,0,5.4375,13.02397314,4.280772958,13.70944541
24/02/2021 10:00,19.63833179,4.769479762,20.20920614,5.1275,0,5.1275,14.51083179,4.769479762,15.27455978,18.36065273,4.349526963,18.86880901,5.1275,0,5.1275,13.23315273,4.349526963,13.92963445
24/02/2021 10:30,20.64011538,5.074591823,21.25478405,5.201,0,5.201,15.43911538,5.074591823,16.2517004,17.53265013,4.053217387,17.99506576,5.201,0,5.201,12.33165013,4.053217387,12.98068434
24/02/2021 11:00,20.84151851,4.858285842,21.40027652,6.0605,0,6.0605,14.78101851,4.858285842,15.55896685,17.5268719,3.768814189,17.92749841,6.0605,0,6.0605,11.4663719,3.768814189,12.06986516
24/02/2021 11:30,20.30988909,4.570973397,20.81791038,6.403,0,6.403,13.90688909,4.570973397,14.63883062,17.17484316,3.540533631,17.53598061,6.403,0,6.403,10.77184316,3.540533631,11.33878228
24/02/2021 12:00,20.6092407,4.864275186,21.17550413,5.81,0,5.81,14.7992407,4.864275186,15.5781481,16.56252725,3.534184796,16.93539993,5.81,0,5.81,10.75252725,3.534184796,11.31844973
24/02/2021 12:30,21.82214071,5.404434648,22.48140874,5.3795,0,5.3795,16.44264071,5.404434648,17.30804285,17.22264072,3.892652111,17.65706923,5.3795,0,5.3795,11.84314072,3.892652111,12.46646392
24/02/2021 13:00,23.0379153,5.868626859,23.77364765,5.183,0,5.183,17.8549153,5.868626859,18.79464768,17.15369637,3.934577624,17.59915339,5.183,0,5.183,11.97069637,3.934577624,12.60073302
24/02/2021 13:30,23.67127365,6.029142486,24.4270292,5.328,0,5.328,18.34327365,6.029142486,19.30870911,16.99778502,3.835672845,17.42518527,5.328,0,5.328,11.66978502,3.835672845,12.28398423
24/02/2021 14:00,21.56709275,5.110903979,22.16440455,6.0175,0,6.0175,15.54959275,5.110903979,16.36799237,16.49436267,3.44357823,16.84999201,6.0175,0,6.0175,10.47686267,3.44357823,11.02827649
24/02/2021 14:30,20.08727144,4.72410152,20.63530007,5.7145,0,5.7145,14.37277144,4.72410152,15.12923309,16.92448161,3.684542774,17.32091029,5.7145,0,5.7145,11.20998161,3.684542774,11.79998064
24/02/2021 15:00,19.67409776,5.020188814,20.30449257,4.4005,0,4.4005,15.27359776,5.020188814,16.07747133,17.48363162,4.300217408,18.00470061,4.4005,0,4.4005,13.08313162,4.300217408,13.77171749
24/02/2021 15:30,19.30828174,5.030767177,19.95290361,4.0025,0,4.0025,15.30578174,5.030767177,16.1113492,17.94928019,4.584084966,18.52540132,4.0025,0,4.0025,13.94678019,4.584084966,14.68082125
24/02/2021 16:00,19.48596678,5.286215545,20.19026934,3.403,0,3.403,16.08296678,5.286215545,16.92943872,18.32043259,4.903122982,18.96520143,3.403,0,3.403,14.91743259,4.903122982,15.70256062
24/02/2021 16:30,18.80366991,5.195565496,19.50825217,2.9965,0,2.9965,15.80716991,5.195565496,16.63912622,19.93179088,5.56636093,20.69445969,2.9965,0,2.9965,16.93529088,5.56636093,17.82662198
24/02/2021 17:00,19.61162405,5.498925854,20.36796464,2.8815,0,2.8815,16.73012405,5.498925854,17.6106569,21.6820299,6.179435348,22.54541731,2.8815,0,2.8815,18.8005299,6.179435348,19.79003148
24/02/2021 17:30,19.56934537,5.51050254,20.3303939,2.804,0,2.804,16.76534537,5.51050254,17.64773196,23.99980664,6.966724739,24.99051765,2.804,0,2.804,21.19580664,6.966724739,22.31137541
24/02/2021 18:00,17.73549835,4.946366557,18.41234488,2.6865,0,2.6865,15.04899835,4.946366557,15.8410509,26.16680193,7.717602029,27.28118224,2.6865,0,2.6865,23.48030193,7.717602029,24.71610729
24/02/2021 18:30,17.58520071,4.887269931,18.2517038,2.716,0,2.716,14.86920071,4.887269931,15.65179023,26.94278257,7.962958351,28.09487922,2.716,0,2.716,24.22678257,7.962958351,25.50187639
24/02/2021 19:00,17.11324511,4.816617442,17.77815969,2.459,0,2.459,14.65424511,4.816617442,15.42552117,26.1019048,7.771047008,27.23414412,2.459,0,2.459,23.6429048,7.771047008,24.88726821
24/02/2021 19:30,16.04169128,4.670664005,16.70781139,1.8315,0,1.8315,14.21019128,4.670664005,14.95809608,24.89458338,7.580468925,26.02313953,1.8315,0,1.8315,23.06308338,7.580468925,24.27692988
24/02/2021 20:00,14.96597017,4.489322046,15.62479682,1.3075,0,1.3075,13.65847017,4.489322046,14.37733702,23.89746567,7.424962652,25.02436684,1.3075,0,1.3075,22.58996567,7.424962652,23.77891123
24/02/2021 20:30,13.5345781,4.056480555,14.12939627,1.193,0,1.193,12.3415781,4.056480555,12.99113485,22.94469271,7.149435654,24.03275585,1.193,0,1.193,21.75169271,7.149435654,22.89651864
24/02/2021 21:00,12.23121706,3.604585583,12.7513022,1.2645,0,1.2645,10.96671706,3.604585583,11.54391269,22.56983903,7.002726295,23.63124646,1.2645,0,1.2645,21.30533903,7.002726295,22.42667266
24/02/2021 21:30,12.39624096,3.674767494,12.92945111,1.216,0,1.216,11.18024096,3.674767494,11.76867469,21.71667814,6.738247048,22.73803163,1.216,0,1.216,20.50067814,6.738247048,21.5796612
24/02/2021 22:00,12.40352906,3.686859161,12.93987881,1.1865,0,1.1865,11.21702906,3.686859161,11.80739902,20.22161225,6.256538836,21.16737773,1.1865,0,1.1865,19.03511225,6.256538836,20.03696026
24/02/2021 22:30,10.8814045,3.187054038,11.33853065,1.185,0,1.185,9.696404503,3.187054038,10.20674158,18.72587475,5.765406722,19.59332284,1.185,0,1.185,17.54087475,5.765406722,18.46407869
24/02/2021 23:00,9.919713934,2.887888865,10.33153554,1.1335,0,1.1335,8.786213934,2.887888865,9.248646246,17.91609608,5.516172575,18.74605715,1.1335,0,1.1335,16.78259608,5.516172575,17.66589061
24/02/2021 23:30,9.742126429,2.82836828,10.14439227,1.137,0,1.137,8.605126429,2.82836828,9.05802782,17.46309805,5.366128929,18.2689664,1.137,0,1.137,16.32609805,5.366128929,17.18536637
25/02/2021 00:00,9.591808104,2.761047752,9.981290868,1.1915,0,1.1915,8.400308104,2.761047752,8.842429583,17.10109906,5.229232331,17.88274196,1.1915,0,1.1915,15.90959906,5.229232331,16.74694638
25/02/2021 00:30,10.71088671,3.124762551,11.15738478,1.204,0,1.204,9.506886708,3.124762551,10.00724917,20.84124314,6.454449691,21.81782154,1.204,0,1.204,19.63724314,6.454449691,20.67078226
25/02/2021 01:00,10.92835858,3.188024994,11.38387125,1.229,0,1.229,9.699358576,3.188024994,10.20985113,21.9739265,6.818527604,23.00751539,1.229,0,1.229,20.7449265,6.818527604,21.83676474
25/02/2021 01:30,10.89622108,3.164643229,11.34647965,1.268,0,1.268,9.628221076,3.164643229,10.13496955,21.76747498,6.737851592,22.78643481,1.268,0,1.268,20.49947498,6.737851592,21.57839472
25/02/2021 02:00,10.71966262,3.112198899,11.16230033,1.251,0,1.251,9.468662616,3.112198899,9.96701328,21.15818074,6.543173889,22.14682227,1.251,0,1.251,19.90718074,6.543173889,20.9549271
25/02/2021 02:30,10.82171667,3.122405872,11.26316874,1.322,0,1.322,9.499716667,3.122405872,9.999701755,21.30053264,6.566626125,22.28975706,1.322,0,1.322,19.97853264,6.566626125,21.03003436
25/02/2021 03:00,10.31308024,2.961798844,10.7299523,1.302,0,1.302,9.011080236,2.961798844,9.485347617,20.56405626,6.331131725,21.51658985,1.302,0,1.302,19.26205626,6.331131725,20.27584869
25/02/2021 03:30,10.00526997,2.84846519,10.40284486,1.339,0,1.339,8.66626997,2.84846519,9.122389442,19.64590464,6.017188569,20.54673033,1.339,0,1.339,18.30690464,6.017188569,19.27042593
25/02/2021 04:00,9.697242298,2.73440271,10.07538914,1.378,0,1.378,8.319242298,2.73440271,8.757097155,19.0217416,5.799217419,19.88611516,1.378,0,1.378,17.6437416,5.799217419,18.57235957
25/02/2021 04:30,9.692331293,2.732788541,10.07022438,1.378,0,1.378,8.314331293,2.732788541,8.751927677,18.3693105,5.584773687,19.19951211,1.378,0,1.378,16.9913105,5.584773687,17.88559
25/02/2021 05:00,9.352477551,2.638668618,9.717582437,1.3245,0,1.3245,8.027977551,2.638668618,8.450502685,17.85462393,5.433188992,18.66298846,1.3245,0,1.3245,16.53012393,5.433188992,17.40013045
25/02/2021 05:30,8.987410719,2.553353126,9.343081056,1.219,0,1.219,7.768410719,2.553353126,8.177274441,17.81613826,5.455215539,18.6326101,1.219,0,1.219,16.59713826,5.455215539,17.47067186
25/02/2021 06:00,9.54035604,2.729345492,9.923090254,1.2365,0,1.2365,8.30385604,2.729345492,8.740901095,17.88019803,5.470518995,18.69834377,1.2365,0,1.2365,16.64369803,5.470518995,17.51968214
25/02/2021 06:30,10.65703129,3.078629955,11.09280299,1.2905,0,1.2905,9.366531287,3.078629955,9.859506618,19.16836815,5.876171096,20.04883349,1.2905,0,1.2905,17.87786815,5.876171096,18.81880858
25/02/2021 07:00,11.90987625,3.478916238,12.40757876,1.3255,0,1.3255,10.58437625,3.478916238,11.14144869,20.69623087,6.366851344,21.65342394,1.3255,0,1.3255,19.37073087,6.366851344,20.39024303
25/02/2021 07:30,12.79475535,3.780608506,13.34161778,1.2925,0,1.2925,11.50225535,3.780608506,12.10763721,20.4863725,6.308720808,21.4357509,1.2925,0,1.2925,19.1938725,6.308720808,20.20407632
25/02/2021 08:00,13.95720603,4.115850085,14.55141994,1.435,0,1.435,12.52220603,4.115850085,13.18126951,20.30796073,6.203242208,21.23425258,1.435,0,1.435,18.87296073,6.203242208,19.86627445
25/02/2021 08:30,15.13787153,4.071860809,15.6759435,2.7495,0,2.7495,12.38837153,4.071860809,13.04039108,20.20342268,5.736826959,21.00213017,2.7495,0,2.7495,17.45392268,5.736826959,18.37255019
25/02/2021 09:00,17.0060581,3.642660691,17.3918081,5.9235,0,5.9235,11.0825581,3.642660691,11.66585063,18.14209467,4.016057855,18.5812895,5.9235,0,5.9235,12.21859467,4.016057855,12.8616786
25/02/2021 09:30,19.50528098,3.086271758,19.7479381,10.1155,0,10.1155,9.389780978,3.086271758,9.883979976,16.39458439,2.063835235,16.52397692,10.1155,0,10.1155,6.279084394,2.063835235,6.60956252
25/02/2021 10:00,21.01154278,3.394827842,21.28402655,10.683,0,10.683,10.32854278,3.394827842,10.8721503,16.50722095,1.914328852,16.6178518,10.683,0,10.683,5.824220953,1.914328852,6.130758898
25/02/2021 10:30,24.46378688,2.6685162,24.60889772,16.345,0,16.345,8.118786879,2.6685162,8.546091451,22.57249877,2.04687986,22.66511455,16.345,0,16.345,6.227498768,2.04687986,6.555261861
25/02/2021 11:00,19.8571091,2.273543814,19.98684025,12.94,0,12.94,6.917109098,2.273543814,7.281167472,18.38866088,1.790888225,18.47566317,12.94,0,12.94,5.448660879,1.790888225,5.735432504
25/02/2021 11:30,24.58696444,1.907999541,24.66088568,18.782,0,18.782,5.804964436,1.907999541,6.11048888,28.69505409,3.258263315,28.87944614,18.782,0,18.782,9.913054095,3.258263315,10.43479378
25/02/2021 12:00,22.56714674,1.96081326,22.65217209,16.6015,0,16.6015,5.965646738,1.96081326,6.279628145,25.04594709,2.775555535,25.19926932,16.6015,0,16.6015,8.444447089,2.775555535,8.888891673
25/02/2021 12:30,20.54343574,1.853428549,20.62687445,14.9045,0,14.9045,5.638935744,1.853428549,5.935721836,19.82106437,1.615996562,19.88683076,14.9045,0,14.9045,4.916564374,1.615996562,5.17533092
25/02/2021 13:00,22.8882238,1.241184742,22.92185264,19.112,0,19.112,3.776223804,1.241184742,3.974972426,28.84455089,3.19893478,29.02139383,19.112,0,19.112,9.732550888,3.19893478,10.24479041
25/02/2021 13:30,24.37398445,1.304542102,24.40887027,20.405,0,20.405,3.968984449,1.304542102,4.177878367,31.49947542,3.646577726,31.70984833,20.405,0,20.405,11.09447542,3.646577726,11.67839518
25/02/2021 14:00,21.22042053,1.441253682,21.26930793,16.8355,0,16.8355,4.384920533,1.441253682,4.615705824,25.0603844,2.703388768,25.20577666,16.8355,0,16.8355,8.224884396,2.703388768,8.657773048
25/02/2021 14:30,20.27704904,1.357645815,20.32244867,16.1465,0,16.1465,4.13054904,1.357645815,4.347946358,24.10012797,2.614231093,24.24150103,16.1465,0,16.1465,7.953627971,2.614231093,8.372239969
25/02/2021 15:00,21.01394844,1.306173686,21.05450352,17.04,0,17.04,3.973948437,1.306173686,4.183103618,25.7476163,2.862055072,25.90619818,17.04,0,17.04,8.7076163,2.862055072,9.165911895
25/02/2021 15:30,19.329182,1.53649367,19.39015445,14.6545,0,14.6545,4.674681998,1.53649367,4.920717893,19.54408544,1.607129015,19.610052,14.6545,0,14.6545,4.88958544,1.607129015,5.146932042
25/02/2021 16:00,16.7710489,2.127752628,16.90548469,10.2975,0,10.2975,6.4735489,2.127752628,6.814262,12.30885581,0.661100686,12.32659667,10.2975,0,10.2975,2.011355813,0.661100686,2.117216645
25/02/2021 16:30,16.24254383,2.498999657,16.43366147,8.6395,0,8.6395,7.603043827,2.498999657,8.003204028,15.22221403,2.163633469,15.37521088,8.6395,0,8.6395,6.582714026,2.163633469,6.929172659
25/02/2021 17:00,15.31858357,3.294428256,15.66883085,5.2955,0,5.2955,10.02308357,3.294428256,10.55061429,19.21985585,4.576714444,19.75725624,5.2955,0,5.2955,13.92435585,4.576714444,14.65721669
25/02/2021 17:30,14.99851749,4.062541289,15.53897579,2.6385,0,2.6385,12.36001749,4.062541289,13.01054473,23.09724915,6.724465658,24.05621244,2.6385,0,2.6385,20.45874915,6.724465658,21.53552542
25/02/2021 18:00,13.86218867,4.085769782,14.45177461,1.4315,0,1.4315,12.43068867,4.085769782,13.08493544,26.73568524,8.317083483,27.99947755,1.4315,0,1.4315,25.30418524,8.317083483,26.63598446
25/02/2021 18:30,14.84755638,4.484091437,15.50990028,1.205,0,1.205,13.64255638,4.484091437,14.36058567,28.17356669,8.864139212,29.53511172,1.205,0,1.205,26.96856669,8.864139212,28.38796494
25/02/2021 19:00,14.54031852,4.39954144,15.19134054,1.155,0,1.155,13.38531852,4.39954144,14.08980897,28.16384233,8.877377173,29.52981274,1.155,0,1.155,27.00884233,8.877377173,28.43036035
25/02/2021 19:30,13.39931759,4.014980732,13.98791558,1.184,0,1.184,12.21531759,4.014980732,12.85822904,26.97013835,8.475493811,28.27052101,1.184,0,1.184,25.78613835,8.475493811,27.14330353
25/02/2021 20:00,12.58804924,3.747836695,13.13412592,1.1855,0,1.1855,11.40254924,3.747836695,12.00268341,26.17694674,8.214291307,27.43550842,1.1855,0,1.1855,24.99144674,8.214291307,26.30678604
25/02/2021 20:30,12.36282787,3.670194483,12.89611726,1.1965,0,1.1965,11.16632787,3.670194483,11.75402933,24.828145,7.76734609,26.01477367,1.1965,0,1.1965,23.631645,7.76734609,24.87541579
25/02/2021 21:00,13.02795382,3.894727124,13.5976645,1.1785,0,1.1785,11.84945382,3.894727124,12.47310928,23.01576457,7.177561766,24.10897783,1.1785,0,1.1785,21.83726457,7.177561766,22.98659429
25/02/2021 21:30,12.76271063,3.807381563,13.31851857,1.179,0,1.179,11.58371063,3.807381563,12.19337961,21.357502,6.632352873,22.36360875,1.179,0,1.179,20.178502,6.632352873,21.24052842
25/02/2021 22:00,11.49317824,3.404404204,11.98678915,1.1355,0,1.1355,10.35767824,3.404404204,10.9028192,20.18406115,6.260959278,21.13281656,1.1355,0,1.1355,19.04856115,6.260959278,20.051117
25/02/2021 22:30,11.08344922,3.270061472,11.55578421,1.1345,0,1.1345,9.948949219,3.270061472,10.47257813,18.97231761,5.86300712,19.85758515,1.1345,0,1.1345,17.83781761,5.86300712,18.77665012
25/02/2021 23:00,10.68733673,3.133784938,11.13731451,1.153,0,1.153,9.534336734,3.133784938,10.03614393,18.19565194,5.601648803,19.03838803,1.153,0,1.153,17.04265194,5.601648803,17.93963362
25/02/2021 23:30,10.44718262,3.058136939,10.88557882,1.143,0,1.143,9.30418262,3.058136939,9.793876442,18.21630927,5.611725381,19.06109612,1.143,0,1.143,17.07330927,5.611725381,17.9719045
26/02/2021 00:00,9.9505637,2.885210012,10.36041287,1.1725,0,1.1725,8.7780637,2.885210012,9.240067052,17.94104955,5.511555703,18.76855096,1.1725,0,1.1725,16.76854955,5.511555703,17.65110479
26/02/2021 00:30,10.42603661,3.052665659,10.86374737,1.1385,0,1.1385,9.287536607,3.052665659,9.776354323,21.38284296,6.653993752,22.39423154,1.1385,0,1.1385,20.24434296,6.653993752,21.3098347
26/02/2021 01:00,10.59231748,3.119645192,11.04216354,1.101,0,1.101,9.491317476,3.119645192,9.990860502,22.53311835,7.044396643,23.60857782,1.101,0,1.101,21.43211835,7.044396643,22.56012458
26/02/2021 01:30,10.37620357,3.052556194,10.81590032,1.089,0,1.089,9.287203568,3.052556194,9.776003756,22.67696814,7.09562199,23.76116023,1.089,0,1.089,21.58796814,7.09562199,22.72417699
26/02/2021 02:00,10.17296747,2.984605326,10.60175156,1.0925,0,1.0925,9.080467473,2.984605326,9.558386814,22.08540049,6.900032713,23.13817984,1.0925,0,1.0925,20.99290049,6.900032713,22.09778999
26/02/2021 02:30,10.2196915,3.006372111,10.65271644,1.073,0,1.073,9.1466915,3.006372111,9.628096316,22.15902135,6.930640058,23.21757952,1.073,0,1.073,21.08602135,6.930640058,22.19581194
26/02/2021 03:00,10.17962116,2.996159784,10.61139295,1.064,0,1.064,9.115621159,2.996159784,9.595390694,21.74666109,6.798061954,22.78444459,1.064,0,1.064,20.68266109,6.798061954,21.7712222
26/02/2021 03:30,10.43132641,3.076919193,10.875661,1.07,0,1.07,9.361326405,3.076919193,9.854027795,20.69586602,6.450710211,21.67788118,1.07,0,1.07,19.62586602,6.450710211,20.65880634
26/02/2021 04:00,10.30169911,3.027410395,10.73732826,1.091,0,1.091,9.210699109,3.027410395,9.695472746,20.36410133,6.334762064,21.32664609,1.091,0,1.091,19.27310133,6.334762064,20.28747508
26/02/2021 04:30,10.12860001,2.962955739,10.55308699,1.114,0,1.114,9.014600014,2.962955739,9.489052647,19.78676808,6.137442069,20.71676583,1.114,0,1.114,18.67276808,6.137442069,19.65554535
26/02/2021 05:00,9.426566418,2.739110821,9.816459776,1.093,0,1.093,8.333566418,2.739110821,8.772175177,19.36176742,6.004653473,20.27150466,1.093,0,1.093,18.26876742,6.004653473,19.2302815
26/02/2021 05:30,9.596711717,2.796678297,9.995913428,1.088,0,1.088,8.508711717,2.796678297,8.956538649,19.25355405,5.970728878,20.15809879,1.088,0,1.088,18.16555405,5.970728878,19.12163584
26/02/2021 06:00,9.869815332,2.89170206,10.28470687,1.072,0,1.072,8.797815332,2.89170206,9.260858244,19.68509821,6.117829529,20.61385286,1.072,0,1.072,18.61309821,6.117829529,19.59273495
26/02/2021 06:30,10.55293879,3.122971908,11.00533828,1.0515,0,1.0515,9.501438793,3.122971908,10.00151452,21.11552026,6.594724547,22.12138305,1.0515,0,1.0515,20.06402026,6.594724547,21.12002133
26/02/2021 07:00,10.20318687,3.004727169,10.63641893,1.0615,0,1.0615,9.14168687,3.004727169,9.622828284,22.98620534,7.206302156,24.0893426,1.0615,0,1.0615,21.92470534,7.206302156,23.0786372
26/02/2021 07:30,10.84995085,3.143518628,11.29615611,1.286,0,1.286,9.563950854,3.143518628,10.06731669,23.38906239,7.264925283,24.49137356,1.286,0,1.286,22.10306239,7.264925283,23.26638146
26/02/2021 08:00,11.43105877,2.69128477,11.74359904,3.243,0,3.243,8.18805877,2.69128477,8.619009232,23.92076621,6.796453085,24.86754573,3.243,0,3.243,20.67776621,6.796453085,21.7660697
26/02/2021 08:30,12.46745432,1.871676623,12.60716426,6.773,0,6.773,5.694454321,1.871676623,5.994162443,23.23523997,5.410876615,23.85694788,6.773,0,6.773,16.46223997,5.410876615,17.32867366
26/02/2021 09:00,15.34498378,1.617120466,15.42995806,10.425,0,10.425,4.91998378,1.617120466,5.178930295,20.70369903,3.378444992,20.97753665,10.425,0,10.425,10.27869903,3.378444992,10.81968319
26/02/2021 09:30,17.68022982,1.305773145,17.72838317,13.7075,0,13.7075,3.972729818,1.305773145,4.181820861,19.05522053,1.757710736,19.13611706,13.7075,0,13.7075,5.347720526,1.757710736,5.629179501
26/02/2021 10:00,20.56687521,1.349535921,20.61110388,16.461,0,16.461,4.105875214,1.349535921,4.321973909,20.33321695,1.272736164,20.3730108,16.461,0,16.461,3.872216953,1.272736164,4.076017845
26/02/2021 10:30,23.32786339,1.504342248,23.37631827,18.751,0,18.751,4.57686339,1.504342248,4.817750936,24.84419037,2.002734824,24.92478168,18.751,0,18.751,6.093190369,2.002734824,6.413884599
26/02/2021 11:00,26.18420531,1.868800961,26.25080998,20.4985,0,20.4985,5.685705308,1.868800961,5.984952956,29.17306632,2.851192069,29.31206398,20.4985,0,20.4985,8.67456632,2.851192069,9.131122442
26/02/2021 11:30,28.47068998,2.323530384,28.56534582,21.4015,0,21.4015,7.069189984,2.323530384,7.441252614,32.50136163,3.648348087,32.7054881,21.4015,0,21.4015,11.09986163,3.648348087,11.68406487
26/02/2021 12:00,27.90793969,2.636519727,28.03220173,19.8865,0,19.8865,8.021439691,2.636519727,8.443620728,30.64669273,3.536704319,30.85009,19.8865,0,19.8865,10.76019273,3.536704319,11.32651866
26/02/2021 12:30,31.96418498,3.089691389,32.11316419,22.564,0,22.564,9.400184982,3.089691389,9.89493156,34.25658122,3.843165596,34.47148501,22.564,0,22.564,11.69258122,3.843165596,12.30798023
26/02/2021 13:00,27.81701061,2.570148847,27.93549256,19.9975,0,19.9975,7.819510609,2.570148847,8.231063799,29.95582762,3.273144002,30.1341182,19.9975,0,19.9975,9.958327616,3.273144002,10.48245012
26/02/2021 13:30,31.25278088,3.126206844,31.40874849,21.7415,0,21.7415,9.511280878,3.126206844,10.01187461,33.34455995,3.813741377,33.56194722,21.7415,0,21.7415,11.60305995,3.813741377,12.21374731
26/02/2021 14:00,30.46824562,3.062266196,30.62174824,21.1515,0,21.1515,9.316745617,3.062266196,9.80710065,32.69775529,3.795070588,32.91725629,21.1515,0,21.1515,11.54625529,3.795070588,12.15395294
26/02/2021 14:30,27.4189324,2.532324469,27.53562277,19.7145,0,19.7145,7.7044324,2.532324469,8.109928842,29.52101362,3.223245155,29.69645694,19.7145,0,19.7145,9.806513623,3.223245155,10.32264592
26/02/2021 15:00,25.20535937,2.244866215,25.30512923,18.3755,0,18.3755,6.829859369,2.244866215,7.189325651,26.45773588,2.656502468,26.59076519,18.3755,0,18.3755,8.082235878,2.656502468,8.507616714
26/02/2021 15:30,20.84037223,1.636476165,20.90452509,15.8615,0,15.8615,4.978872235,1.636476165,5.240918142,20.18449869,1.420900958,20.23444951,15.8615,0,15.8615,4.322998695,1.420900958,4.550524942
26/02/2021 16:00,17.00714622,1.413389711,17.06577548,12.707,0,12.707,4.300146215,1.413389711,4.5264697,15.39336476,0.882965399,15.41866747,12.707,0,12.707,2.686364765,0.882965399,2.827752384
26/02/2021 16:30,14.0478336,1.588475587,14.13735773,9.215,0,9.215,4.8328336,1.588475587,5.087193263,16.9257088,2.534387421,17.11440148,9.215,0,9.215,7.710708798,2.534387421,8.116535577
26/02/2021 17:00,12.47112172,2.249882709,12.67244449,5.626,0,5.626,6.845121724,2.249882709,7.205391288,19.72051742,4.632643845,20.25734919,5.626,0,5.626,14.09451742,4.632643845,14.83633412
26/02/2021 17:30,12.58025941,3.268684349,12.99797001,2.6355,0,2.6355,9.944759415,3.268684349,10.4681678,23.2902074,6.788874018,24.25948414,2.6355,0,2.6355,20.6547074,6.788874018,21.74179726
26/02/2021 18:00,13.23711481,3.934222134,13.80939218,1.2675,0,1.2675,11.96961481,3.934222134,12.59959454,25.53792052,7.977301451,26.75486354,1.2675,0,1.2675,24.27042052,7.977301451,25.54781107
26/02/2021 18:30,13.43509239,4.055334855,14.03379664,1.097,0,1.097,12.33809239,4.055334855,12.98746567,28.24149901,8.921965367,29.61728773,1.097,0,1.097,27.14449901,8.921965367,28.57315685
26/02/2021 19:00,12.74875365,3.829581879,13.31151445,1.0975,0,1.0975,11.65125365,3.829581879,12.26447752,28.60003506,9.039646126,29.99461964,1.0975,0,1.0975,27.50253506,9.039646126,28.9500369
26/02/2021 19:30,11.65108058,3.469451558,12.15667606,1.0955,0,1.0955,10.55558058,3.469451558,11.11113745,27.99841232,8.842559663,29.36157274,1.0955,0,1.0955,26.90291232,8.842559663,28.31885507
26/02/2021 20:00,11.07450688,3.278133183,11.54949608,1.101,0,1.101,9.973506877,3.278133183,10.49842829,26.07105706,8.207260861,27.33238275,1.101,0,1.101,24.97005706,8.207260861,26.28427059
26/02/2021 20:30,11.82257657,3.527791667,12.33769147,1.0895,0,1.0895,10.73307657,3.527791667,11.29797533,23.78827521,7.46072662,24.9307938,1.0895,0,1.0895,22.69877521,7.46072662,23.89344759
