Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/02/2021 21:00,11.30829622,3.36105668,11.79721431,1.0825,0,1.0825,10.22579622,3.36105668,10.76399602,22.8668384,7.160165774,23.96164169,1.0825,0,1.0825,21.7843384,7.160165774,22.93088253
26/02/2021 21:30,10.16848046,2.988225119,10.59846612,1.077,0,1.077,9.091480458,2.988225119,9.56997943,22.27372628,6.967027011,23.33791653,1.077,0,1.077,21.19672628,6.967027011,22.31234346
26/02/2021 22:00,9.244983826,2.683700403,9.626628371,1.08,0,1.08,8.164983826,2.683700403,8.594719817,20.89130113,6.511659784,21.88259985,1.08,0,1.08,19.81130113,6.511659784,20.85400119
26/02/2021 22:30,9.530523753,2.779196259,9.927477769,1.075,0,1.075,8.455523753,2.779196259,8.900551319,19.21760037,5.96318437,20.1215241,1.075,0,1.075,18.14260037,5.96318437,19.09747408
26/02/2021 23:00,9.075227263,2.630697934,9.448826461,1.0715,0,1.0715,8.003727263,2.630697934,8.424976067,18.46429181,5.716734214,19.3290228,1.0715,0,1.0715,17.39279181,5.716734214,18.30820191
26/02/2021 23:30,8.871105588,2.562455989,9.233780106,1.075,0,1.075,7.796105588,2.562455989,8.206426935,18.4279333,5.703633353,19.29041625,1.075,0,1.075,17.3529333,5.703633353,18.26624558
27/02/2021 00:00,8.366554302,2.397932737,8.703408085,1.071,0,1.071,7.295554302,2.397932737,7.679530844,18.07325536,5.58837109,18.91751704,1.071,0,1.071,17.00225536,5.58837109,17.89711091
27/02/2021 00:30,9.179738178,2.665377694,9.5588614,1.0705,0,1.0705,8.109238178,2.665377694,8.536040187,21.64410506,6.76221697,22.67586519,1.0705,0,1.0705,20.57360506,6.76221697,21.65642638
27/02/2021 01:00,10.05788415,2.950394792,10.4816918,1.0815,0,1.0815,8.976384149,2.950394792,9.44882542,22.92599171,7.179937211,24.02400038,1.0815,0,1.0815,21.84449171,7.179937211,22.9942018
27/02/2021 01:30,10.06326065,2.961036432,10.48984993,1.0545,0,1.0545,9.008760648,2.961036432,9.482905945,22.97132447,7.203711838,24.07436836,1.0545,0,1.0545,21.91682447,7.203711838,23.07034154
27/02/2021 02:00,10.14524106,2.969904466,10.57100983,1.1095,0,1.1095,9.035741063,2.969904466,9.511306382,22.15530659,6.917422107,23.21009131,1.1095,0,1.1095,21.04580659,6.917422107,22.15348062
27/02/2021 02:30,10.28202481,3.00368785,10.71177739,1.1435,0,1.1435,9.138524812,3.00368785,9.619499802,22.23967047,6.933975914,23.29555676,1.1435,0,1.1435,21.09617047,6.933975914,22.20649523
27/02/2021 03:00,10.24602363,2.967532211,10.66711056,1.2175,0,1.2175,9.028523633,2.967532211,9.503709088,21.66596658,6.72108594,22.68451243,1.2175,0,1.2175,20.44846658,6.72108594,21.52470166
27/02/2021 03:30,9.905797333,2.814126695,10.29777305,1.344,0,1.344,8.561797333,2.814126695,9.012418245,20.64279731,6.343207924,21.59540153,1.344,0,1.344,19.29879731,6.343207924,20.31452348
27/02/2021 04:00,8.770723994,2.444661655,9.105051894,1.333,0,1.333,7.437723994,2.444661655,7.829183151,19.85573414,6.088128295,20.76813627,1.333,0,1.333,18.52273414,6.088128295,19.49761488
27/02/2021 04:30,8.656364145,2.406416023,8.984624549,1.335,0,1.335,7.321364145,2.406416023,7.7066991,19.25424492,5.889770983,20.1349286,1.335,0,1.335,17.91924492,5.889770983,18.86236308
27/02/2021 05:00,8.459612951,2.353744002,8.78095451,1.2985,0,1.2985,7.161112951,2.353744002,7.538013633,18.76212244,5.740015114,19.62052527,1.2985,0,1.2985,17.46362244,5.740015114,18.38276046
27/02/2021 05:30,8.396110591,2.350949412,8.719038719,1.2435,0,1.2435,7.152610591,2.350949412,7.52906378,18.68635096,5.733187858,19.54607774,1.2435,0,1.2435,17.44285096,5.733187858,18.36089574
27/02/2021 06:00,8.048972707,2.243753073,8.35585959,1.2225,0,1.2225,6.826472707,2.243753073,7.185760744,18.9578233,5.829318868,19.83381009,1.2225,0,1.2225,17.7353233,5.829318868,18.66876137
27/02/2021 06:30,8.316705276,2.361662767,8.645521249,1.1315,0,1.1315,7.185205276,2.361662767,7.563373974,19.84069699,6.149415672,20.77182154,1.1315,0,1.1315,18.70919699,6.149415672,19.69389157
27/02/2021 07:00,9.20157063,2.670417227,9.581233231,1.077,0,1.077,8.12457063,2.670417227,8.55217961,20.15047077,6.269146674,21.10316735,1.077,0,1.077,19.07347077,6.269146674,20.07733766
27/02/2021 07:30,9.823911368,2.773407348,10.20789023,1.386,0,1.386,8.437911368,2.773407348,8.882011967,19.79296533,6.05007693,20.69697822,1.386,0,1.386,18.40696533,6.05007693,19.37575298
27/02/2021 08:00,11.16314469,2.490651363,11.43761966,3.5855,0,3.5855,7.577644687,2.490651363,7.976468092,19.24408626,5.146728412,19.92043346,3.5855,0,3.5855,15.65858626,5.146728412,16.48272237
27/02/2021 08:30,13.04091801,1.938223219,13.18416671,7.144,0,7.144,5.896918009,1.938223219,6.207282115,17.99237099,3.565687111,18.34228825,7.144,0,7.144,10.84837099,3.565687111,11.41933788
27/02/2021 09:00,14.72531155,1.253374895,14.77855706,10.912,0,10.912,3.81331155,1.253374895,4.014012158,16.3837605,1.798480705,16.48217647,10.912,0,10.912,5.471760504,1.798480705,5.759747899
27/02/2021 09:30,16.03997906,0.582750037,16.05056155,14.267,0,14.267,1.772979064,0.582750037,1.866293752,16.27986173,0.661595656,16.29329944,14.267,0,14.267,2.012861727,0.661595656,2.118801818
27/02/2021 10:00,19.07215133,0.649693875,19.08321405,17.0955,0,17.0955,1.976651334,0.649693875,2.080685615,21.7749742,1.538068791,21.82922713,17.0955,0,17.0955,4.679474202,1.538068791,4.925762318
27/02/2021 10:30,23.69558025,1.374747648,23.73542615,19.513,0,19.513,4.182580253,1.374747648,4.402716056,28.79062344,3.049407358,28.9516646,19.513,0,19.513,9.277623439,3.049407358,9.76591941
27/02/2021 11:00,27.18280095,1.90975357,27.24980415,21.3725,0,21.3725,5.810300954,1.90975357,6.116106268,34.04575457,4.165497337,34.29963224,21.3725,0,21.3725,12.67325457,4.165497337,13.34026796
27/02/2021 11:30,29.84513094,2.318909401,29.93508279,22.79,0,22.79,7.055130945,2.318909401,7.426453626,37.93351948,4.977434151,38.25868204,22.79,0,22.79,15.14351948,4.977434151,15.94054682
27/02/2021 12:00,31.65259805,2.644624538,31.76288718,23.6065,0,23.6065,8.04609805,2.644624538,8.469576895,40.32123796,5.493868689,40.69379343,23.6065,0,23.6065,16.71473796,5.493868689,17.59446101
27/02/2021 12:30,33.0287204,3.046974098,33.16896777,23.7585,0,23.7585,9.270220403,3.046974098,9.75812674,41.05568913,5.685311131,41.44746521,23.7585,0,23.7585,17.29718913,5.685311131,18.2075675
27/02/2021 13:00,32.29767361,2.885739163,32.42633514,23.518,0,23.518,8.779673606,2.885739163,9.241761691,41.22590881,5.820308163,41.63473964,23.518,0,23.518,17.70790881,5.820308163,18.63990401
27/02/2021 13:30,31.31965128,2.78761962,31.44346322,22.8385,0,22.8385,8.481151281,2.78761962,8.927527664,39.76475671,5.563391542,40.15205103,22.8385,0,22.8385,16.92625671,5.563391542,17.81711233
27/02/2021 14:00,30.37847702,2.767676955,30.50429317,21.958,0,21.958,8.420477021,2.767676955,8.863660023,38.18252009,5.332741867,38.55311889,21.958,0,21.958,16.22452009,5.332741867,17.0784422
27/02/2021 14:30,27.93793663,2.520657572,28.05141739,20.269,0,20.269,7.668936625,2.520657572,8.072564869,34.88562227,4.80425141,35.21487573,20.269,0,20.269,14.61662227,4.80425141,15.38591817
27/02/2021 15:00,21.89820299,2.048590406,21.9938177,15.6655,0,15.6655,6.232702992,2.048590406,6.560739991,25.19176877,3.131133127,25.38561027,15.6655,0,15.6655,9.526268772,3.131133127,10.02765134
27/02/2021 15:30,19.38751183,1.942526949,19.48458431,13.4775,0,13.4775,5.910011828,1.942526949,6.221065082,18.5299111,1.660647222,18.60417573,13.4775,0,13.4775,5.052411102,1.660647222,5.318327476
27/02/2021 16:00,18.88564839,1.93731289,18.98475431,12.9915,0,12.9915,5.894148391,1.93731289,6.204366727,16.71650001,1.224348296,16.76127684,12.9915,0,12.9915,3.725000013,1.224348296,3.921052645
27/02/2021 16:30,14.89255085,1.863162564,15.0086457,9.224,0,9.224,5.668550851,1.863162564,5.966895633,15.54420217,2.077349995,15.68239791,9.224,0,9.224,6.320202171,2.077349995,6.652844391
27/02/2021 17:00,12.22030578,2.146736396,12.40743126,5.689,0,5.689,6.53130578,2.146736396,6.875058715,18.10639197,4.081399367,18.56069101,5.689,0,5.689,12.41739197,4.081399367,13.07093891
27/02/2021 17:30,11.84316663,3.091493119,12.2400133,2.4375,0,2.4375,9.405666629,3.091493119,9.900701714,21.85008861,6.380609317,22.76265686,2.4375,0,2.4375,19.41258861,6.380609317,20.4343038
27/02/2021 18:00,12.10907921,3.579067257,12.62693636,1.22,0,1.22,10.88907921,3.579067257,11.46218865,24.77752907,7.742985363,25.95919431,1.22,0,1.22,23.55752907,7.742985363,24.79739902
27/02/2021 18:30,11.73653196,3.493758202,12.24551056,1.107,0,1.107,10.62953196,3.493758202,11.18898101,26.31895523,8.286768945,27.59271542,1.107,0,1.107,25.21195523,8.286768945,26.53890024
27/02/2021 19:00,12.42787657,3.722471263,12.97339232,1.1025,0,1.1025,11.32537657,3.722471263,11.92144902,26.07983405,8.209652693,27.34147292,1.1025,0,1.1025,24.97733405,8.209652693,26.29193058
27/02/2021 19:30,11.89631908,3.546606371,12.41373531,1.106,0,1.106,10.79031908,3.546606371,11.35823061,25.37951791,7.978319514,26.60401307,1.106,0,1.106,24.27351791,7.978319514,25.55107149
27/02/2021 20:00,11.14989027,3.289763141,11.62508471,1.141,0,1.141,10.00889027,3.289763141,10.53567397,23.91191232,7.484436941,25.05586453,1.141,0,1.141,22.77091232,7.484436941,23.96938139
27/02/2021 20:30,11.00635455,3.212346295,11.46555752,1.233,0,1.233,9.773354549,3.212346295,10.28774163,22.72431171,7.063852558,23.79689802,1.233,0,1.233,21.49131171,7.063852558,22.62243338
27/02/2021 21:00,12.11382047,3.540033145,12.62047863,1.3435,0,1.3435,10.77032047,3.540033145,11.33717944,20.98809879,6.456867375,21.9588576,1.3435,0,1.3435,19.64459879,6.456867375,20.67852504
27/02/2021 21:30,11.86482389,3.486623104,12.36651069,1.257,0,1.257,10.60782389,3.486623104,11.16613041,19.81525542,6.099803575,20.73287126,1.257,0,1.257,18.55825542,6.099803575,19.5350057
27/02/2021 22:00,10.55039492,3.050482642,10.98254421,1.2695,0,1.2695,9.280894919,3.050482642,9.769363073,18.81461014,5.766798825,19.67855491,1.2695,0,1.2695,17.54511014,5.766798825,18.46853699
27/02/2021 22:30,9.857435086,2.818444866,10.25244644,1.2825,0,1.2825,8.574935086,2.818444866,9.026247459,17.6770227,5.388619024,18.48010678,1.2825,0,1.2825,16.3945227,5.388619024,17.25739232
27/02/2021 23:00,9.884205075,2.814260713,10.27704108,1.322,0,1.322,8.562205075,2.814260713,9.012847448,16.77658654,5.079676948,17.52874707,1.322,0,1.322,15.45458654,5.079676948,16.26798583
27/02/2021 23:30,9.866546174,2.779860996,10.2506761,1.409,0,1.409,8.457546174,2.779860996,8.902680183,16.64837705,5.008941008,17.38556724,1.409,0,1.409,15.23937705,5.008941008,16.04144952
28/02/2021 00:00,9.798326348,2.744783886,10.17551167,1.4475,0,1.4475,8.350826348,2.744783886,8.790343524,16.44330002,4.928881112,17.16612899,1.4475,0,1.4475,14.99580002,4.928881112,15.78505266
28/02/2021 00:30,10.72382137,3.001320193,11.13589995,1.5925,0,1.5925,9.131321368,3.001320193,9.61191723,19.93727364,6.029635509,20.82909947,1.5925,0,1.5925,18.34477364,6.029635509,19.31028804
28/02/2021 01:00,10.61134189,2.943149851,11.01193479,1.657,0,1.657,8.954341889,2.943149851,9.425623041,21.26219524,6.443916055,22.21722306,1.657,0,1.657,19.60519524,6.443916055,20.63704762
28/02/2021 01:30,10.71694161,3.029462206,11.13689718,1.5,0,1.5,9.216941611,3.029462206,9.702043801,21.06454115,6.430553701,22.02423472,1.5,0,1.5,19.56454115,6.430553701,20.59425384
28/02/2021 02:00,10.54172546,2.985676175,10.95637887,1.458,0,1.458,9.083725461,2.985676175,9.561816274,20.5189392,6.265027746,21.45407744,1.458,0,1.458,19.0609392,6.265027746,20.06414653
28/02/2021 02:30,10.61657818,2.989243291,11.02938383,1.522,0,1.522,9.094578179,2.989243291,9.573240189,20.47471807,6.22945718,21.40140689,1.522,0,1.522,18.95271807,6.22945718,19.95022955
28/02/2021 03:00,10.51397064,2.944999932,10.91863559,1.554,0,1.554,8.959970638,2.944999932,9.43154804,19.87185674,6.020788351,20.76392503,1.554,0,1.554,18.31785674,6.020788351,19.28195446
28/02/2021 03:30,10.34883571,2.870179947,10.73947547,1.6165,0,1.6165,8.732335705,2.870179947,9.191932321,19.00467057,5.715215285,19.84543245,1.6165,0,1.6165,17.38817057,5.715215285,18.30333744
28/02/2021 04:00,9.992031787,2.774926006,10.37019352,1.5495,0,1.5495,8.442531787,2.774926006,8.886875566,18.6888393,5.633428402,19.51943211,1.5495,0,1.5495,17.1393393,5.633428402,18.04140979
28/02/2021 04:30,10.05742525,2.804965584,10.44124679,1.5235,0,1.5235,8.533925249,2.804965584,8.98307921,18.06527765,5.437019385,18.8657212,1.5235,0,1.5235,16.54177765,5.437019385,17.41239753
28/02/2021 05:00,10.17271276,2.857485198,10.56642354,1.479,0,1.479,8.693712756,2.857485198,9.151276585,17.36417814,5.221205562,18.13217224,1.479,0,1.479,15.88517814,5.221205562,16.72124015
28/02/2021 05:30,10.33928001,2.928996097,10.74614951,1.428,0,1.428,8.911280014,2.928996097,9.380294752,17.25350217,5.201591021,18.02054068,1.428,0,1.428,15.82550217,5.201591021,16.65842334
28/02/2021 06:00,10.50449904,2.986094779,10.92068048,1.4195,0,1.4195,9.084999038,2.986094779,9.563156882,17.23084276,5.196937047,17.99750252,1.4195,0,1.4195,15.81134276,5.196937047,16.6435187
28/02/2021 06:30,11.11476787,3.175833868,11.55958414,1.4525,0,1.4525,9.662267869,3.175833868,10.17080828,17.67074402,5.330679023,18.45728401,1.4525,0,1.4525,16.21824402,5.330679023,17.07183581
28/02/2021 07:00,11.70588869,3.378836014,12.18377457,1.426,0,1.426,10.27988869,3.378836014,10.82093546,17.97536054,5.439511759,18.78035874,1.426,0,1.426,16.54936054,5.439511759,17.42037951
28/02/2021 07:30,12.05604431,3.380859269,12.52111871,1.77,0,1.77,10.28604431,3.380859269,10.82741506,17.30476183,5.106029292,18.04234788,1.77,0,1.77,15.53476183,5.106029292,16.35238087
28/02/2021 08:00,13.04663135,2.950640384,13.37613054,4.0695,0,4.0695,8.977131347,2.950640384,9.449611945,16.9428363,4.231261023,17.46319764,4.0695,0,4.0695,12.8733363,4.231261023,13.55088032
28/02/2021 08:30,15.00306658,2.421273346,15.19718959,7.6365,0,7.6365,7.366566584,2.421273346,7.754280614,15.8508532,2.69992733,16.0791528,7.6365,0,7.6365,8.214353198,2.69992733,8.646687577
28/02/2021 09:00,17.17707609,1.885850063,17.28028858,11.4395,0,11.4395,5.73757609,1.885850063,6.039553779,14.53505714,1.01746043,14.57062497,11.4395,0,11.4395,3.095557143,1.01746043,3.258481204
28/02/2021 09:30,19.01093012,1.401157373,19.06249475,14.748,0,14.748,4.262930125,1.401157373,4.487294868,17.55965512,0.924146347,17.58395673,14.748,0,14.748,2.811655119,0.924146347,2.959636968
28/02/2021 10:00,21.86136387,1.369417579,21.90421271,17.695,0,17.695,4.166363867,1.369417579,4.385646176,23.65655418,1.959468101,23.73756666,17.695,0,17.695,5.961554179,1.959468101,6.275320188
28/02/2021 10:30,25.61016481,1.751611765,25.66999581,20.281,0,20.281,5.329164805,1.751611765,5.609647164,30.03579982,3.206247649,30.20644459,20.281,0,20.281,9.754799817,3.206247649,10.26821033
28/02/2021 11:00,28.89269138,2.117281566,28.97016562,22.451,0,22.451,6.441691376,2.117281566,6.780727764,35.91218323,4.424476964,36.18371043,22.451,0,22.451,13.46118323,4.424476964,14.16966656
28/02/2021 11:30,31.41428579,2.379109488,31.50424596,24.176,0,24.176,7.238285791,2.379109488,7.619248201,40.57608448,5.390447093,40.93257324,24.176,0,24.176,16.40008448,5.390447093,17.26324682
28/02/2021 12:00,32.75923256,2.461427361,32.85157443,25.2705,0,25.2705,7.488732561,2.461427361,7.88287638,43.56446319,6.01293492,43.97746968,25.2705,0,25.2705,18.29396319,6.01293492,19.25680335
28/02/2021 12:30,33.1200384,2.414854743,33.20795789,25.773,0,25.773,7.347038403,2.414854743,7.733724635,44.88909134,6.283155376,45.32668709,25.773,0,25.773,19.11609134,6.283155376,20.12220141
28/02/2021 13:00,33.10560322,2.418491573,33.19382572,25.7475,0,25.7475,7.35810322,2.418491573,7.745371811,45.31142115,6.430349916,45.76542676,25.7475,0,25.7475,19.56392115,6.430349916,20.59360121
28/02/2021 13:30,32.066604,2.235907808,32.14446104,25.264,0,25.264,6.802603999,2.235907808,7.160635788,44.59713419,6.354493912,45.04757453,25.264,0,25.264,19.33313419,6.354493912,20.35066757
28/02/2021 14:00,31.19554693,2.263169832,31.27753325,24.31,0,24.31,6.885546933,2.263169832,7.247944139,42.83878001,6.090115477,43.26951096,24.31,0,24.31,18.52878001,6.090115477,19.50397896
28/02/2021 14:30,28.55198952,1.967828293,28.61972141,22.565,0,22.565,5.986989518,1.967828293,6.30209423,39.18438555,5.462527868,39.56330726,22.565,0,22.565,16.61938555,5.462527868,17.49409005
28/02/2021 15:00,25.15569427,1.56920177,25.20458982,20.3815,0,20.3815,4.774194267,1.56920177,5.025467649,34.33496811,4.58628318,34.63991958,20.3815,0,20.3815,13.95346811,4.58628318,14.68786117
28/02/2021 15:30,21.41766978,1.249877113,21.4541085,17.615,0,17.615,3.802669778,1.249877113,4.002810293,27.39011205,3.212923958,27.57790998,17.615,0,17.615,9.775112053,3.212923958,10.28959163
28/02/2021 16:00,18.49911571,1.341562208,18.5476972,14.4175,0,14.4175,4.081615712,1.341562208,4.296437591,18.9703976,1.496465074,19.0293298,14.4175,0,14.4175,4.5528976,1.496465074,4.79252379
28/02/2021 16:30,16.55883564,1.897110632,16.66715532,10.787,0,10.787,5.771835639,1.897110632,6.075616462,15.46391899,1.537228932,15.54013717,10.787,0,10.787,4.676918985,1.537228932,4.923072616
28/02/2021 17:00,15.07524335,2.655683214,15.30737128,6.9955,0,6.9955,8.079743353,2.655683214,8.504993003,19.36521494,4.065728686,19.78741265,6.9955,0,6.9955,12.36971494,4.065728686,13.02075257
28/02/2021 17:30,14.34232845,3.558606421,14.77721439,3.5155,0,3.5155,10.82682845,3.558606421,11.39666153,23.43829407,6.548305742,24.33585702,3.5155,0,3.5155,19.92279407,6.548305742,20.97136218
28/02/2021 18:00,13.65820463,3.912229822,14.20746621,1.7555,0,1.7555,11.90270463,3.912229822,12.52916277,26.20674607,8.036735935,27.41136013,1.7555,0,1.7555,24.45124607,8.036735935,25.73815376
28/02/2021 18:30,13.53314617,3.938176649,14.09451243,1.5515,0,1.5515,11.98164617,3.938176649,12.61225912,27.35009719,8.479588834,28.63444156,1.5515,0,1.5515,25.79859719,8.479588834,27.1564181
28/02/2021 19:00,13.00672564,3.814288862,13.554472,1.402,0,1.402,11.60472564,3.814288862,12.21550067,27.07561816,8.438510211,28.36014022,1.402,0,1.402,25.67361816,8.438510211,27.02486122
28/02/2021 19:30,13.07901432,3.856948338,13.63585956,1.3445,0,1.3445,11.73451432,3.856948338,12.35212033,25.36358735,7.894692232,26.5638425,1.3445,0,1.3445,24.01908735,7.894692232,25.28324984
28/02/2021 20:00,12.9399196,3.801698277,13.48682428,1.3735,0,1.3735,11.5664196,3.801698277,12.17517853,23.22706998,7.182921093,24.31236589,1.3735,0,1.3735,21.85356998,7.182921093,23.00375787
28/02/2021 20:30,12.37181753,3.593443348,12.88311702,1.439,0,1.439,10.93281753,3.593443348,11.50822898,22.12947006,6.800628638,23.15085301,1.439,0,1.439,20.69047006,6.800628638,21.77944217
28/02/2021 21:00,11.54116675,3.255506528,11.99153254,1.6365,0,1.6365,9.904666751,3.255506528,10.425965,21.3655478,6.484624423,22.32794184,1.6365,0,1.6365,19.7290478,6.484624423,20.76741874
28/02/2021 21:30,11.90771001,3.418055037,12.38856965,1.5085,0,1.5085,10.39921001,3.418055037,10.94653686,20.14904659,6.126851375,21.05997118,1.5085,0,1.5085,18.64054659,6.126851375,19.62162799
28/02/2021 22:00,12.17179227,3.516851649,12.66967927,1.472,0,1.472,10.69979227,3.516851649,11.26293924,18.50969239,5.600018679,19.33827608,1.472,0,1.472,17.03769239,5.600018679,17.93441305
28/02/2021 22:30,11.7812641,3.348391785,12.24785334,1.594,0,1.594,10.1872641,3.348391785,10.72343589,16.954007,5.048590156,17.68973193,1.594,0,1.594,15.360007,5.048590156,16.16842842
28/02/2021 23:00,11.03240045,3.042431698,11.44422345,1.776,0,1.776,9.256400447,3.042431698,9.743579418,15.93926046,4.655238591,16.60515795,1.776,0,1.776,14.16326046,4.655238591,14.90869522
28/02/2021 23:30,10.81499751,3.020441765,11.22885745,1.6255,0,1.6255,9.189497508,3.020441765,9.673155272,15.84834148,4.674821927,16.52343451,1.6255,0,1.6255,14.22284148,4.674821927,14.97141209
01/03/2021 00:00,10.58927871,2.977640915,10.99996222,1.53,0,1.53,9.059278707,2.977640915,9.536082849,15.76986463,4.680417165,16.44977007,1.53,0,1.53,14.23986463,4.680417165,14.98933119
01/03/2021 00:30,11.45748069,3.282233128,11.91834376,1.4715,0,1.4715,9.985980691,3.282233128,10.51155862,18.83389331,5.706742708,19.67949312,1.4715,0,1.4715,17.36239331,5.706742708,18.27620348
01/03/2021 01:00,11.55006583,3.315951234,12.01663652,1.4615,0,1.4615,10.08856583,3.315951234,10.61954298,20.11950315,6.132589069,21.03337956,1.4615,0,1.4615,18.65800315,6.132589069,19.64000331
01/03/2021 01:30,11.37816904,3.230362946,11.82784746,1.55,0,1.55,9.828169038,3.230362946,10.34544109,20.28998794,6.159536166,21.2043273,1.55,0,1.55,18.73998794,6.159536166,19.72630309
01/03/2021 02:00,11.09684351,3.111929673,11.52493133,1.629,0,1.629,9.467843511,3.111929673,9.966151065,19.68395623,5.934377133,20.55906041,1.629,0,1.629,18.05495623,5.934377133,19.00521708
01/03/2021 02:30,11.15294218,3.137928149,11.5859705,1.606,0,1.606,9.546942184,3.137928149,10.04941283,19.45520905,5.866751305,20.32052977,1.606,0,1.606,17.84920905,5.866751305,18.78864111
01/03/2021 03:00,10.83332304,3.046350464,11.25349453,1.565,0,1.565,9.268323036,3.046350464,9.756129512,18.86543922,5.686379384,19.70379931,1.565,0,1.565,17.30043922,5.686379384,18.21098865
01/03/2021 03:30,10.15531775,2.839277741,10.54476063,1.517,0,1.517,8.638317753,2.839277741,9.092966056,18.15008555,5.467030841,18.95558049,1.517,0,1.517,16.63308555,5.467030841,17.50851111
01/03/2021 04:00,9.704781034,2.710585845,10.07621211,1.458,0,1.458,8.246781034,2.710585845,8.680822141,17.67870396,5.331487568,18.46513833,1.458,0,1.458,16.22070396,5.331487568,17.07442523
01/03/2021 04:30,9.681482815,2.68205665,10.04612051,1.5215,0,1.5215,8.159982815,2.68205665,8.589455595,17.19809503,5.152647609,17.95339105,1.5215,0,1.5215,15.67659503,5.152647609,16.50167898
01/03/2021 05:00,9.697068051,2.650202307,10.05269621,1.634,0,1.634,8.063068051,2.650202307,8.487440054,16.91841214,5.023743328,17.64853157,1.634,0,1.634,15.28441214,5.023743328,16.08885489
01/03/2021 05:30,10.1290276,2.775746341,10.50247437,1.684,0,1.684,8.445027603,2.775746341,8.88950274,16.94575514,5.016296333,17.67262986,1.684,0,1.684,15.26175514,5.016296333,16.06500541
01/03/2021 06:00,10.80727587,3.002619976,11.21663669,1.672,0,1.672,9.135275874,3.002619976,9.616079867,17.14537081,5.08585104,17.88378095,1.672,0,1.672,15.47337081,5.08585104,16.28775875
01/03/2021 06:30,11.98391669,3.368491669,12.44833304,1.7355,0,1.7355,10.24841669,3.368491669,10.78780704,18.41563714,5.482495951,19.21440744,1.7355,0,1.7355,16.68013714,5.482495951,17.5580391
01/03/2021 07:00,11.74067165,3.335378377,12.20524968,1.593,0,1.593,10.14767165,3.335378377,10.68175963,20.46990305,6.204537989,21.38955873,1.593,0,1.593,18.87690305,6.204537989,19.87042427
01/03/2021 07:30,12.92749266,3.663181938,13.43647901,1.7825,0,1.7825,11.14499266,3.663181938,11.73157122,20.92540556,6.291968786,21.85089173,1.7825,0,1.7825,19.14290556,6.291968786,20.15042691
01/03/2021 08:00,12.59228184,3.280853031,13.01266915,2.6105,0,2.6105,9.981781836,3.280853031,10.50713877,22.05008581,6.389482867,22.95717264,2.6105,0,2.6105,19.43958581,6.389482867,20.4627219
01/03/2021 08:30,13.41567612,3.209986858,13.79436049,3.6495,0,3.6495,9.766176117,3.209986858,10.28018539,21.84668351,5.98112498,22.65063877,3.6495,0,3.6495,18.19718351,5.98112498,19.15493001
01/03/2021 09:00,15.09466106,3.350330021,15.46200193,4.9015,0,4.9015,10.19316106,3.350330021,10.72964322,19.91368046,4.934265101,20.51588754,4.9015,0,4.9015,15.01218046,4.934265101,15.80229522
01/03/2021 09:30,17.33511571,3.190574642,17.62628728,7.628,0,7.628,9.707115713,3.190574642,10.21801654,17.78786985,3.339387732,18.09861388,7.628,0,7.628,10.15986985,3.339387732,10.69459985
01/03/2021 10:00,18.32795619,2.423373507,18.4874746,10.955,0,10.955,7.372956188,2.423373507,7.761006514,15.33318242,1.439038972,15.40056221,10.955,0,10.955,4.378182422,1.439038972,4.608613076
01/03/2021 10:30,19.24553287,1.313596831,19.29031032,15.249,0,15.249,3.996532873,1.313596831,4.206876708,18.24835206,0.985839348,18.27496189,15.249,0,15.249,2.999352061,0.985839348,3.157212696
01/03/2021 11:00,22.44242479,1.384721414,22.4851036,18.2295,0,18.2295,4.212924787,1.384721414,4.434657671,25.04149836,2.238995584,25.14139497,18.2295,0,18.2295,6.811998357,2.238995584,7.170524586
01/03/2021 11:30,27.49673645,2.397992608,27.60110295,20.201,0,20.201,7.295736453,2.397992608,7.679722582,29.33285729,3.001496342,29.48602206,20.201,0,20.201,9.131857291,3.001496342,9.612481359
01/03/2021 12:00,29.88190167,2.672005112,30.00112762,21.7525,0,21.7525,8.129401666,2.672005112,8.557264911,32.97758765,3.689507889,33.18333551,21.7525,0,21.7525,11.22508765,3.689507889,11.81588173
01/03/2021 12:30,32.10956523,2.86236697,32.23689383,23.401,0,23.401,8.70856523,2.86236697,9.166910769,36.73391576,4.382317487,36.99439517,23.401,0,23.401,13.33291576,4.382317487,14.03464817
01/03/2021 13:00,33.03215352,2.811449952,33.15158242,24.4785,0,24.4785,8.553653516,2.811449952,9.003845806,39.89493123,5.067135904,40.21543738,24.4785,0,24.4785,15.41643123,5.067135904,16.22782235
01/03/2021 13:30,32.63288857,2.78095959,32.75117025,24.172,0,24.172,8.460888573,2.78095959,8.906198498,39.02499058,4.881941918,39.32916534,24.172,0,24.172,14.85299058,4.881941918,15.63472693
01/03/2021 14:00,30.20946113,2.402996716,30.30488302,22.8985,0,22.8985,7.310961128,2.402996716,7.695748555,37.2176889,4.70648979,37.51409619,22.8985,0,22.8985,14.3191889,4.70648979,15.07283042
01/03/2021 14:30,27.57947359,2.070372496,27.65707514,21.2805,0,21.2805,6.298973585,2.070372496,6.630498511,33.91593361,4.153066189,34.16926267,21.2805,0,21.2805,12.63543361,4.153066189,13.30045643
01/03/2021 15:00,24.44019858,1.760661681,24.50353518,19.0835,0,19.0835,5.356698585,1.760661681,5.638630089,28.84812314,3.20947642,29.02610804,19.0835,0,19.0835,9.764623143,3.20947642,10.27855068
01/03/2021 15:30,21.02720533,1.514972531,21.08171022,16.418,0,16.418,4.609205333,1.514972531,4.851795088,22.09379987,1.865545203,22.17242097,16.418,0,16.418,5.675799874,1.865545203,5.974526183
01/03/2021 16:00,17.96706182,1.603177042,18.0384447,13.0895,0,13.0895,4.87756182,1.603177042,5.1342756,14.97033557,0.618200755,14.98309444,13.0895,0,13.0895,1.880835565,0.618200755,1.979826911
01/03/2021 16:30,15.65408962,1.987910925,15.77980709,9.606,0,9.606,6.04808962,1.987910925,6.366410126,16.06883901,2.124232456,16.20863815,9.606,0,9.606,6.462839006,2.124232456,6.802988428
01/03/2021 17:00,14.19524379,2.624129683,14.43575432,6.2115,0,6.2115,7.983743788,2.624129683,8.403940829,19.6279012,4.409757823,20.11716853,6.2115,0,6.2115,13.4164012,4.409757823,14.12252758
01/03/2021 17:30,13.30847465,3.23637971,13.69633714,3.462,0,3.462,9.84647465,3.23637971,10.36471016,22.98467239,6.416792105,23.86357865,3.462,0,3.462,19.52267239,6.416792105,20.55018146
01/03/2021 18:00,12.44744828,3.438018741,12.91351778,1.9875,0,1.9875,10.45994828,3.438018741,11.01047187,25.73914161,7.806787071,26.8970135,1.9875,0,1.9875,23.75164161,7.806787071,25.00172802
01/03/2021 18:30,13.61404142,3.951946952,14.17603642,1.5905,0,1.5905,12.02354142,3.951946952,12.65635939,27.417999,8.489088398,28.70211301,1.5905,0,1.5905,25.827499,8.489088398,27.18684105
01/03/2021 19:00,13.61042449,3.85905526,14.1469418,1.8695,0,1.8695,11.74092449,3.85905526,12.35886788,27.15754339,8.311777914,28.40101786,1.8695,0,1.8695,25.28804339,8.311777914,26.61899304
01/03/2021 19:30,12.82654298,3.59516087,13.32086283,1.8885,0,1.8885,10.93804298,3.59516087,11.51372945,26.53940345,8.102360141,27.74866078,1.8885,0,1.8885,24.65090345,8.102360141,25.94831942
01/03/2021 20:00,12.79195682,3.626686224,13.29612772,1.758,0,1.758,11.03395682,3.626686224,11.61469139,24.21343974,7.380746118,25.31335769,1.758,0,1.758,22.45543974,7.380746118,23.63730499
01/03/2021 20:30,12.34436225,3.421884944,12.80986245,1.9335,0,1.9335,10.41086225,3.421884944,10.95880237,22.96591593,6.91302081,23.98381019,1.9335,0,1.9335,21.03241593,6.91302081,22.13938519
01/03/2021 21:00,11.9554412,3.264964232,12.39324678,2.022,0,2.022,9.933441199,3.264964232,10.45625389,21.48496648,6.397167721,22.41712603,2.022,0,2.022,19.46296648,6.397167721,20.48733313
01/03/2021 21:30,12.54549502,3.509687239,13.02717736,1.8675,0,1.8675,10.67799502,3.509687239,11.23999476,20.13805175,6.005239952,21.01437687,1.8675,0,1.8675,18.27055175,6.005239952,19.23215973
01/03/2021 22:00,13.69456308,3.882766068,14.23435739,1.8815,0,1.8815,11.81306308,3.882766068,12.43480324,17.76383398,5.220270733,18.51499458,1.8815,0,1.8815,15.88233398,5.220270733,16.7182463
01/03/2021 22:30,13.84337666,3.902590182,14.38295128,1.97,0,1.97,11.87337666,3.902590182,12.49829122,16.03172314,4.621864887,16.68465708,1.97,0,1.97,14.06172314,4.621864887,14.80181383
01/03/2021 23:00,13.19418562,3.654206549,13.69086409,2.0765,0,2.0765,11.11768562,3.654206549,11.70282697,15.31618549,4.351674177,15.92239323,2.0765,0,2.0765,13.23968549,4.351674177,13.93651104
01/03/2021 23:30,12.81494661,3.572285648,13.30353642,1.9465,0,1.9465,10.86844661,3.572285648,11.44047011,15.0069445,4.292760515,15.60884929,1.9465,0,1.9465,13.0604445,4.292760515,13.74783632
02/03/2021 00:00,12.19492458,3.371616763,12.65243001,1.937,0,1.937,10.25792458,3.371616763,10.79781535,15.04021464,4.306818379,15.64470329,1.937,0,1.937,13.10321464,4.306818379,13.79285752
02/03/2021 00:30,12.73368623,3.607533608,13.23484279,1.758,0,1.758,10.97568623,3.607533608,11.55335393,18.39773201,5.469215426,19.19345879,1.758,0,1.758,16.63973201,5.469215426,17.51550738
02/03/2021 01:00,12.4097437,3.536063703,12.90370044,1.6515,0,1.6515,10.7582437,3.536063703,11.32446705,19.89770471,5.997237467,20.7818553,1.6515,0,1.6515,18.24620471,5.997237467,19.20653127
02/03/2021 01:30,12.03857679,3.432309008,12.51830964,1.596,0,1.596,10.44257679,3.432309008,10.99218609,20.15620346,6.100443867,21.05915367,1.596,0,1.596,18.56020346,6.100443867,19.53705628
02/03/2021 02:00,11.85698791,3.367364682,12.32587957,1.612,0,1.612,10.24498791,3.367364682,10.7841978,19.58637665,5.907891907,20.45798957,1.612,0,1.612,17.97437665,5.907891907,18.92039648
02/03/2021 02:30,11.98183658,3.407743089,12.45701091,1.614,0,1.614,10.36783658,3.407743089,10.91351219,19.62582327,5.920200015,20.49930992,1.614,0,1.614,18.01182327,5.920200015,18.95981397
02/03/2021 03:00,12.03108343,3.417849088,12.50714439,1.6325,0,1.6325,10.39858343,3.417849088,10.94587729,18.85320326,5.660171443,19.68453236,1.6325,0,1.6325,17.22070326,5.660171443,18.12705607
02/03/2021 03:30,12.19425854,3.465072814,12.67701349,1.652,0,1.652,10.54225854,3.465072814,11.09711425,18.19674769,5.437995588,18.99193045,1.652,0,1.652,16.54474769,5.437995588,17.41552388
02/03/2021 04:00,12.65376365,3.617748261,13.16076886,1.647,0,1.647,11.00676365,3.617748261,11.586067,17.25199318,5.129113221,17.99830745,1.647,0,1.647,15.60499318,5.129113221,16.42630861
02/03/2021 04:30,13.62877139,3.920468867,14.18144865,1.701,0,1.701,11.92777139,3.920468867,12.55554884,17.01723725,5.034203736,17.74625512,1.701,0,1.701,15.31623725,5.034203736,16.122355
02/03/2021 05:00,13.38514027,3.867671969,13.93272645,1.618,0,1.618,11.76714027,3.867671969,12.38646344,16.6717537,4.947929564,17.39049678,1.618,0,1.618,15.0537537,4.947929564,15.84605652
02/03/2021 05:30,13.53816966,3.91402609,14.09260934,1.63,0,1.63,11.90816966,3.91402609,12.53491543,16.82947953,4.99582733,17.55533173,1.63,0,1.63,15.19947953,4.99582733,15.99945214
02/03/2021 06:00,13.31882007,3.852447258,13.86478698,1.598,0,1.598,11.72082007,3.852447258,12.33770534,17.1360106,5.107097112,17.88086408,1.598,0,1.598,15.5380106,5.107097112,16.35580064
02/03/2021 06:30,13.30486434,3.872347197,13.85692924,1.5235,0,1.5235,11.78136434,3.872347197,12.40143615,18.36417399,5.53526186,19.18025052,1.5235,0,1.5235,16.84067399,5.53526186,17.72702525
02/03/2021 07:00,13.36267639,3.911891856,13.92350596,1.461,0,1.461,11.90167639,3.911891856,12.52808041,19.83450185,6.039078015,20.7334977,1.461,0,1.461,18.37350185,6.039078015,19.34052826
02/03/2021 07:30,13.04292592,3.754862869,13.57265308,1.619,0,1.619,11.42392592,3.754862869,12.02518518,20.65825384,6.257900112,21.58529049,1.619,0,1.619,19.03925384,6.257900112,20.04131983
02/03/2021 08:00,12.62985036,3.288435289,13.05093586,2.625,0,2.625,10.00485036,3.288435289,10.53142143,21.12786074,6.081596226,21.98572974,2.625,0,2.625,18.50286074,6.081596226,19.47669552
02/03/2021 08:30,12.25201561,2.748625961,12.55654535,3.8895,0,3.8895,8.362515613,2.748625961,8.802648013,21.14772952,5.672505727,21.89529139,3.8895,0,3.8895,17.25822952,5.672505727,18.16655739
02/03/2021 09:00,12.53258165,2.228669412,12.72920147,5.752,0,5.752,6.780581648,2.228669412,7.137454367,20.29886563,4.781323511,20.85437604,5.752,0,5.752,14.54686563,4.781323511,15.31249013
02/03/2021 09:30,13.84555235,1.373916767,13.91355336,9.6655,0,9.6655,4.180052351,1.373916767,4.400055106,19.12063209,3.107751632,19.37154335,9.6655,0,9.6655,9.455132095,3.107751632,9.952770626
02/03/2021 10:00,15.28081785,0.719265295,15.29773633,13.0925,0,13.0925,2.18831785,0.719265295,2.303492474,17.42733473,1.424791275,17.48548044,13.0925,0,13.0925,4.334834733,1.424791275,4.562983929
02/03/2021 10:30,18.27278019,0.738152254,18.28768342,16.027,0,16.027,2.245780195,0.738152254,2.363979152,18.86569839,0.93303504,18.88875671,16.027,0,16.027,2.838698391,0.93303504,2.988103569
02/03/2021 11:00,21.57044881,1.101403613,21.59854977,18.2195,0,18.2195,3.350948814,1.101403613,3.527314541,24.59099326,2.094208561,24.68000525,18.2195,0,18.2195,6.371493262,2.094208561,6.706835013
02/03/2021 11:30,23.91380761,1.374165009,23.95325706,19.733,0,19.733,4.180807612,1.374165009,4.400850117,28.61059555,2.917924549,28.75900661,19.733,0,19.733,8.877595549,2.917924549,9.34483742
02/03/2021 12:00,26.36596693,1.886635893,26.43338054,20.626,0,20.626,5.739966926,1.886635893,6.042070449,31.10731377,3.445041237,31.29749637,20.626,0,20.626,10.48131377,3.445041237,11.03296186
02/03/2021 12:30,27.75434592,2.193258391,27.84087104,21.0815,0,21.0815,6.672845923,2.193258391,7.02404834,32.11968628,3.62807638,32.32394136,21.0815,0,21.0815,11.03818628,3.62807638,11.61914345
02/03/2021 13:00,27.22514978,2.237073249,27.3169046,20.419,0,20.419,6.806149775,2.237073249,7.164368185,31.13112853,3.52090638,31.32960174,20.419,0,20.419,10.71212853,3.52090638,11.27592477
02/03/2021 13:30,26.49869764,2.012762079,26.5750294,20.375,0,20.375,6.123697638,2.012762079,6.445997514,29.05255166,2.852173301,29.192219,20.375,0,20.375,8.677551657,2.852173301,9.134264902
02/03/2021 14:00,24.39378767,1.765621225,24.457602,19.022,0,19.022,5.371787675,1.765621225,5.654513342,26.43807022,2.437544405,26.55020113,19.022,0,19.022,7.416070224,2.437544405,7.806389709
02/03/2021 14:30,21.75572119,1.459758813,21.80463942,17.3145,0,17.3145,4.441221191,1.459758813,4.674969674,23.41003546,2.003505619,23.49561225,17.3145,0,17.3145,6.095535462,2.003505619,6.416353118
02/03/2021 15:00,17.84837993,1.032028624,17.878192,14.7085,0,14.7085,3.139879925,1.032028624,3.305136763,17.29760462,0.850997536,17.31852541,14.7085,0,14.7085,2.589104621,0.850997536,2.725373285
02/03/2021 15:30,13.92181777,0.919762573,13.95216733,11.1235,0,11.1235,2.798317774,0.919762573,2.945597657,14.26581124,1.032827758,14.30315013,11.1235,0,11.1235,3.142311239,1.032827758,3.307696042
02/03/2021 16:00,13.93029928,1.662911256,14.02920211,8.871,0,8.871,5.059299278,1.662911256,5.325578187,15.83758444,2.289805572,16.00225891,8.871,0,8.871,6.966584437,2.289805572,7.333246776
02/03/2021 16:30,13.21418009,2.347521073,13.42108083,6.072,0,6.072,7.142180094,2.347521073,7.51808431,18.54304658,4.099034786,18.99069937,6.072,0,6.072,12.47104658,4.099034786,13.12741745
02/03/2021 17:00,13.57234212,3.052108709,13.91128457,4.2865,0,4.2865,9.285842124,3.052108709,9.774570657,21.10689746,5.528597287,21.81894838,4.2865,0,4.2865,16.82039746,5.528597287,17.70568153
02/03/2021 17:30,13.24816467,3.541132333,13.71325948,2.4745,0,2.4745,10.77366467,3.541132333,11.34069966,24.56041501,7.259289211,25.61076464,2.4745,0,2.4745,22.08591501,7.259289211,23.24833159
02/03/2021 18:00,13.8457039,4.112726885,14.44361585,1.333,0,1.333,12.5127039,4.112726885,13.17126726,25.81981737,8.048427656,27.04515034,1.333,0,1.333,24.48681737,8.048427656,25.77559723
02/03/2021 18:30,13.42813627,3.991420221,14.00879292,1.2845,0,1.2845,12.14363627,3.991420221,12.78277502,28.14414411,8.828338088,29.49631165,1.2845,0,1.2845,26.85964411,8.828338088,28.27330959
02/03/2021 19:00,13.72960284,4.047778557,14.31385711,1.4145,0,1.4145,12.31510284,4.047778557,12.96326615,27.73127831,8.649906729,29.04900485,1.4145,0,1.4145,26.31677831,8.649906729,27.7018719
02/03/2021 19:30,14.85804912,4.439059327,15.50699427,1.3525,0,1.3525,13.50554912,4.439059327,14.21636749,25.50022833,7.936974477,26.70687568,1.3525,0,1.3525,24.14772833,7.936974477,25.4186614
02/03/2021 20:00,14.00474515,4.161714374,14.61002235,1.343,0,1.343,12.66174515,4.161714374,13.32815279,24.18335222,7.50726073,25.32179867,1.343,0,1.343,22.84035222,7.50726073,24.04247602
02/03/2021 20:30,13.55893479,4.032932538,14.14599793,1.289,0,1.289,12.26993479,4.032932538,12.91572083,22.66602118,7.026287076,23.73009115,1.289,0,1.289,21.37702118,7.026287076,22.50212755
02/03/2021 21:00,12.91148707,3.801227428,13.45941412,1.3465,0,1.3465,11.56498707,3.801227428,12.1736706,21.07127161,6.483218907,22.04610203,1.3465,0,1.3465,19.72477161,6.483218907,20.76291749
02/03/2021 21:30,13.32044679,3.889137186,13.87658786,1.488,0,1.488,11.83244679,3.889137186,12.45520715,19.30173121,5.855090303,20.17024814,1.488,0,1.488,17.81373121,5.855090303,18.75129601
02/03/2021 22:00,13.1389448,3.837861812,13.6879894,1.4625,0,1.4625,11.6764448,3.837861812,12.29099453,17.73499363,5.348510006,18.52394553,1.4625,0,1.4625,16.27249363,5.348510006,17.12894066
02/03/2021 22:30,11.88178056,3.434676773,12.36825428,1.432,0,1.432,10.44978056,3.434676773,10.99976901,16.77065615,5.041572473,17.5120633,1.432,0,1.432,15.33865615,5.041572473,16.14595385
02/03/2021 23:00,11.27320549,3.251575053,11.73277045,1.3805,0,1.3805,9.892705494,3.251575053,10.4133742,16.24865487,4.886926178,16.96764075,1.3805,0,1.3805,14.86815487,4.886926178,15.65068933
02/03/2021 23:30,10.36192931,2.975225286,10.78060966,1.31,0,1.31,9.051929312,2.975225286,9.528346644,15.91526209,4.800517501,16.62349349,1.31,0,1.31,14.60526209,4.800517501,15.3739601
03/03/2021 00:00,9.827748014,2.83777574,10.22925228,1.194,0,1.194,8.633748014,2.83777574,9.088155804,15.97830496,4.859366047,16.70088824,1.194,0,1.194,14.78430496,4.859366047,15.56242628
03/03/2021 00:30,10.29683544,2.999517057,10.7248274,1.171,0,1.171,9.125835444,2.999517057,9.606142572,19.61659783,6.062774816,20.5321248,1.171,0,1.171,18.44559783,6.062774816,19.41641876
03/03/2021 01:00,10.63574472,3.124222854,11.08511768,1.1305,0,1.1305,9.505244715,3.124222854,10.00552075,20.6856078,6.427453108,21.66117548,1.1305,0,1.1305,19.5551078,6.427453108,20.584324
03/03/2021 01:30,10.69672986,3.158565459,11.15332082,1.087,0,1.087,9.609729857,3.158565459,10.11550511,20.45402516,6.365633335,21.42168138,1.087,0,1.087,19.36702516,6.365633335,20.38634227
03/03/2021 02:00,10.66333215,3.127045405,11.11238343,1.1495,0,1.1495,9.513832145,3.127045405,10.01456015,19.7690997,6.119966467,20.69471654,1.1495,0,1.1495,18.6195997,6.119966467,19.59957863
03/03/2021 02:30,10.7270631,3.136324472,11.17615381,1.185,0,1.185,9.542063101,3.136324472,10.04427695,19.69222052,6.083029216,20.61035646,1.185,0,1.185,18.50722052,6.083029216,19.48128476
03/03/2021 03:00,10.20562482,2.982684937,10.63255319,1.131,0,1.131,9.074624815,2.982684937,9.552236648,19.24866459,5.954988375,20.14877106,1.131,0,1.131,18.11766459,5.954988375,19.07122589
03/03/2021 03:30,9.511338648,2.761386476,9.904080883,1.11,0,1.11,8.401338648,2.761386476,8.843514366,18.94666251,5.862627456,19.83296299,1.11,0,1.11,17.83666251,5.862627456,18.77543422
03/03/2021 04:00,9.268443169,2.681550593,9.648562192,1.11,0,1.11,8.158443169,2.681550593,8.587834915,18.47250898,5.706780729,19.3339322,1.11,0,1.11,17.36250898,5.706780729,18.27632525
03/03/2021 04:30,9.450194533,2.742604114,9.840124696,1.106,0,1.106,8.344194533,2.742604114,8.783362667,17.19360497,5.287740044,17.98833641,1.106,0,1.106,16.08760497,5.287740044,16.93432102
03/03/2021 05:00,9.443871949,2.723434407,9.828723841,1.158,0,1.158,8.285871949,2.723434407,8.721970472,16.60871645,5.07840491,17.36777644,1.158,0,1.158,15.45071645,5.07840491,16.26391205
03/03/2021 05:30,9.879077783,2.859905965,10.28470904,1.178,0,1.178,8.701077783,2.859905965,9.159029245,16.51775482,5.041933587,17.27012793,1.178,0,1.178,15.33975482,5.041933587,16.14711034
03/03/2021 06:00,10.26570129,2.99043415,10.6923954,1.1675,0,1.1675,9.098201292,2.99043415,9.577053991,16.58987031,5.069087985,17.34703,1.1675,0,1.1675,15.42237031,5.069087985,16.23407401
03/03/2021 06:30,11.33925869,3.350033428,11.82376893,1.147,0,1.147,10.19225869,3.350033428,10.72869336,17.89231977,5.503920443,18.71972881,1.147,0,1.147,16.74531977,5.503920443,17.62665239
03/03/2021 07:00,11.27674547,3.329979352,11.75813552,1.1455,0,1.1455,10.13124547,3.329979352,10.66446892,19.82352825,6.139171003,20.75239006,1.1455,0,1.1455,18.67802825,6.139171003,19.66108237
03/03/2021 07:30,10.62171747,3.106136273,11.06656968,1.1715,0,1.1715,9.45021747,3.106136273,9.947597336,21.02424635,6.52528217,22.01359221,1.1715,0,1.1715,19.85274635,6.52528217,20.89762774
03/03/2021 08:00,10.98638659,3.154179739,11.43020298,1.39,0,1.39,9.596386588,3.154179739,10.10145957,21.48184117,6.603868837,22.47399795,1.39,0,1.39,20.09184117,6.603868837,21.1493065
03/03/2021 08:30,11.78820205,3.444511491,12.28113867,1.3085,0,1.3085,10.47970205,3.444511491,11.03126532,21.75937667,6.721878098,22.77397897,1.3085,0,1.3085,20.45087667,6.721878098,21.5272386
03/03/2021 09:00,12.29480974,3.582265526,12.80605219,1.396,0,1.396,10.89880974,3.582265526,11.4724313,22.57376891,6.960796023,23.62261044,1.396,0,1.396,21.17776891,6.960796023,22.29238832
03/03/2021 09:30,12.93667209,3.589780017,13.42549833,2.015,0,2.015,10.92167209,3.589780017,11.49649693,22.35160275,6.684318079,23.32968611,2.015,0,2.015,20.33660275,6.684318079,21.40695027
03/03/2021 10:00,13.26909141,3.384654617,13.69396486,2.9715,0,2.9715,10.29759141,3.384654617,10.8395699,21.59349169,6.120752675,22.44420853,2.9715,0,2.9715,18.62199169,6.120752675,19.60209652
03/03/2021 10:30,13.71822655,3.373359434,14.12689964,3.455,0,3.455,10.26322655,3.373359434,10.80339637,20.69507233,5.666537747,21.45683268,3.455,0,3.455,17.24007233,5.666537747,18.14744456
03/03/2021 11:00,14.41829774,3.491873454,14.83511004,3.7945,0,3.7945,10.62379774,3.491873454,11.18294499,18.97629853,4.990015866,19.62142106,3.7945,0,3.7945,15.18179853,4.990015866,15.98084056
03/03/2021 11:30,15.0256548,3.139641453,15.35016777,5.4735,0,5.4735,9.5521548,3.139641453,10.05489979,17.81566915,4.056674822,18.27169061,5.4735,0,5.4735,12.34216915,4.056674822,12.991757
03/03/2021 12:00,17.1253199,2.910931582,17.37095577,8.269,0,8.269,8.856319903,2.910931582,9.322442003,18.41961108,3.33634452,18.7193287,8.269,0,8.269,10.15061108,3.33634452,10.68485377
03/03/2021 12:30,17.08458465,2.030145199,17.20478196,10.908,0,10.908,6.176584649,2.030145199,6.501668052,18.09391084,2.361894676,18.24741505,10.908,0,10.908,7.185910844,2.361894676,7.564116678
03/03/2021 13:00,16.66438488,1.689727147,16.74983287,11.5235,0,11.5235,5.140884881,1.689727147,5.41145777,18.06751012,2.150912111,18.19509123,11.5235,0,11.5235,6.544010121,2.150912111,6.888431706
03/03/2021 13:30,14.3503564,2.051434645,14.49624479,8.109,0,8.109,6.241356404,2.051434645,6.569848846,17.92148594,3.225208161,18.20938291,8.109,0,8.109,9.812485942,3.225208161,10.32893257
03/03/2021 14:00,15.95943018,1.892211445,16.07121264,10.2025,0,10.2025,5.756930182,1.892211445,6.059926507,17.4085564,2.368516198,17.56894148,10.2025,0,10.2025,7.206056396,2.368516198,7.585322522
03/03/2021 14:30,20.22163788,1.705258456,20.29341137,15.0335,0,15.0335,5.188137877,1.705258456,5.461197765,17.45350848,0.795418323,17.4716241,15.0335,0,15.0335,2.420008485,0.795418323,2.547377352
03/03/2021 15:00,16.13944551,1.402477167,16.20026678,11.8725,0,11.8725,4.266945512,1.402477167,4.491521592,17.43877176,1.829545053,17.53448019,11.8725,0,11.8725,5.566271762,1.829545053,5.859233433
03/03/2021 15:30,13.62855526,1.468907431,13.70748728,9.1595,0,9.1595,4.469055265,1.468907431,4.7042687,18.89468772,3.199801464,19.1637145,9.1595,0,9.1595,9.735187719,3.199801464,10.24756602
03/03/2021 16:00,12.38209666,1.969506929,12.537754,6.39,0,6.39,5.992096661,1.969506929,6.307470169,19.51027432,4.312425624,19.98118662,6.39,0,6.39,13.12027432,4.312425624,13.81081507
03/03/2021 16:30,12.63312125,2.90445695,12.96270122,3.7965,0,3.7965,8.836621254,2.90445695,9.301706584,20.83718086,5.601000939,21.57682362,3.7965,0,3.7965,17.04068086,5.601000939,17.9375588
03/03/2021 17:00,12.97213443,3.368727581,13.40241013,2.723,0,2.723,10.24913443,3.368727581,10.78856256,22.59876782,6.53284896,23.52408176,2.723,0,2.723,19.87576782,6.53284896,20.92186086
03/03/2021 17:30,11.80607829,3.19450655,12.2306319,2.087,0,2.087,9.719078287,3.19450655,10.23060872,25.45202906,7.679713671,26.5854055,2.087,0,2.087,23.36502906,7.679713671,24.59476744
03/03/2021 18:00,11.33221945,3.374343155,11.82393291,1.066,0,1.066,10.26621945,3.374343155,10.80654679,27.2120749,8.593799231,28.53682543,1.066,0,1.066,26.1460749,8.593799231,27.5221841
03/03/2021 18:30,11.91612065,3.629698229,12.45667053,0.873,0,0.873,11.04312065,3.629698229,11.62433753,28.0534277,8.933774557,29.4415885,0.873,0,0.873,27.1804277,8.933774557,28.61097653
03/03/2021 19:00,12.34328092,3.704526542,12.88720687,1.0725,0,1.0725,11.27078092,3.704526542,11.86397992,27.47923546,8.679474215,28.81738458,1.0725,0,1.0725,26.40673546,8.679474215,27.79656364
03/03/2021 19:30,12.93240957,3.896849027,13.5067631,1.0765,0,1.0765,11.85590957,3.896849027,12.47990481,25.45216076,8.011892244,26.68338255,1.0765,0,1.0765,24.37566076,8.011892244,25.65859027
03/03/2021 20:00,12.47923448,3.74724021,13.02970078,1.0785,0,1.0785,11.40073448,3.74724021,12.00077314,23.92066912,7.507857917,25.07122537,1.0785,0,1.0785,22.84216912,7.507857917,24.04438855
03/03/2021 20:30,10.60102039,3.132366226,11.05411017,1.071,0,1.071,9.530020394,3.132366226,10.03160041,23.65794051,7.423968331,24.79543214,1.071,0,1.071,22.58694051,7.423968331,23.77572686
03/03/2021 21:00,11.10419032,3.296928471,11.58329746,1.0735,0,1.0735,10.03069032,3.296928471,10.55862139,22.18580705,6.939279752,23.24572301,1.0735,0,1.0735,21.11230705,6.939279752,22.22348111
03/03/2021 21:30,11.85378502,3.523587288,12.36640152,1.1335,0,1.1335,10.72028502,3.523587288,11.28451054,20.18776773,6.26283494,21.13691244,1.1335,0,1.1335,19.05426773,6.26283494,20.05712393
03/03/2021 22:00,11.03968521,3.259785488,11.5109014,1.122,0,1.122,9.917685209,3.259785488,10.43966864,18.79561997,5.809037967,19.67283031,1.122,0,1.122,17.67361997,5.809037967,18.6038105
03/03/2021 22:30,10.52271049,3.0839478,10.96531669,1.14,0,1.14,9.382710486,3.0839478,9.876537354,17.35699841,5.330269613,18.15701429,1.14,0,1.14,16.21699841,5.330269613,17.07052465
03/03/2021 23:00,10.07573888,2.931612051,10.49356294,1.1565,0,1.1565,8.919238883,2.931612051,9.388672508,16.66172192,5.096319993,17.42370382,1.1565,0,1.1565,15.50522192,5.096319993,16.32128623
03/03/2021 23:30,9.698565658,2.810928048,10.09769738,1.1465,0,1.1465,8.552065658,2.810928048,9.002174377,16.84061708,5.158406829,17.61293685,1.1465,0,1.1465,15.69411708,5.158406829,16.52012324
04/03/2021 00:00,9.242083872,2.6576029,9.616598539,1.1565,0,1.1565,8.085583872,2.6576029,8.511140918,16.23051739,4.954589918,16.96990442,1.1565,0,1.1565,15.07401739,4.954589918,15.86738673
04/03/2021 00:30,10.18048946,2.973437293,10.60583306,1.134,0,1.134,9.04648946,2.973437293,9.522620484,19.43959223,6.016757201,20.34942538,1.134,0,1.134,18.30559223,6.016757201,19.26904445
04/03/2021 01:00,10.8520911,3.181363396,11.30879986,1.173,0,1.173,9.679091096,3.181363396,10.18851694,20.5518793,6.369529602,21.51628802,1.173,0,1.173,19.3788793,6.369529602,20.39882031
04/03/2021 01:30,10.36418725,2.999139664,10.78940295,1.2395,0,1.2395,9.12468725,2.999139664,9.604933947,20.61139667,6.367234524,21.57246737,1.2395,0,1.2395,19.37189667,6.367234524,20.39147018
