Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2021 02:00,10.16516422,2.952623293,10.58529867,1.182,0,1.182,8.983164219,2.952623293,9.455962336,19.96910485,6.175022748,20.90205862,1.182,0,1.182,18.78710485,6.175022748,19.77589985
04/03/2021 02:30,10.324823,3.013810724,10.75569733,1.1555,0,1.1555,9.169322996,3.013810724,9.651918943,19.81641493,6.133546127,20.74393138,1.1555,0,1.1555,18.66091493,6.133546127,19.64306835
04/03/2021 03:00,10.61004124,3.123334266,11.0602076,1.1075,0,1.1075,9.502541244,3.123334266,10.00267499,19.16042246,5.933708664,20.05818255,1.1075,0,1.1075,18.05292246,5.933708664,19.00307627
04/03/2021 03:30,10.42072787,3.066533258,10.86255935,1.091,0,1.091,9.329727875,3.066533258,9.820766184,18.50345212,5.723196245,19.36834313,1.091,0,1.091,17.41245212,5.723196245,18.32889697
04/03/2021 04:00,10.4306885,3.07473742,10.87443207,1.076,0,1.076,9.354688502,3.07473742,9.847040529,18.09341948,5.593355296,18.93825367,1.076,0,1.076,17.01741948,5.593355296,17.91307314
04/03/2021 04:30,11.52190037,3.436359574,12.02342527,1.067,0,1.067,10.45490037,3.436359574,11.00515829,17.89775638,5.532002099,18.73319862,1.067,0,1.067,16.83075638,5.532002099,17.71658566
04/03/2021 05:00,11.40070711,3.391595014,11.89449618,1.082,0,1.082,10.31870711,3.391595014,10.86179696,17.52967628,5.406089759,18.3443549,1.082,0,1.082,16.44767628,5.406089759,17.31334345
04/03/2021 05:30,11.02586209,3.266088623,11.49943345,1.089,0,1.089,9.936862086,3.266088623,10.45985483,17.67261844,5.450771787,18.49411678,1.089,0,1.089,16.58361844,5.450771787,17.45644046
04/03/2021 06:00,11.13274755,3.307300831,11.61362591,1.0705,0,1.0705,10.06224755,3.307300831,10.59183952,18.01220714,5.568469853,18.85331437,1.0705,0,1.0705,16.94170714,5.568469853,17.83337594
04/03/2021 06:30,11.8340511,3.540437633,12.35230602,1.0625,0,1.0625,10.7715511,3.540437633,11.33847484,19.11693429,5.934205581,20.01679227,1.0625,0,1.0625,18.05443429,5.934205581,19.00466768
04/03/2021 07:00,10.69829524,3.164010238,11.15636508,1.072,0,1.072,9.626295243,3.164010238,10.13294236,21.02776622,6.559143164,22.02701322,1.072,0,1.072,19.95576622,6.559143164,21.00606971
04/03/2021 07:30,10.50238398,3.095180084,10.9489821,1.0855,0,1.0855,9.416883979,3.095180084,9.912509451,21.46521975,6.698489951,22.48611631,1.0855,0,1.0855,20.37971975,6.698489951,21.45233658
04/03/2021 08:00,11.73222925,3.407050444,12.21692253,1.3665,0,1.3665,10.36572925,3.407050444,10.91129395,22.58467388,6.974076495,23.63694644,1.3665,0,1.3665,21.21817388,6.974076495,22.33491987
04/03/2021 08:30,11.38406729,3.12350717,11.80479924,1.881,0,1.881,9.503067293,3.12350717,10.00322873,23.08646838,6.969900401,24.11564915,1.881,0,1.881,21.20546838,6.969900401,22.32154567
04/03/2021 09:00,10.65705421,2.772468246,11.0117839,2.222,0,2.222,8.435054212,2.772468246,8.879004434,23.09291782,6.859938947,24.09028052,2.222,0,2.222,20.87091782,6.859938947,21.96938718
04/03/2021 09:30,10.51834542,2.650129133,10.84706296,2.4555,0,2.4555,8.062845422,2.650129133,8.487205708,23.20598153,6.820353455,24.18749264,2.4555,0,2.4555,20.75048153,6.820353455,21.84261214
04/03/2021 10:00,9.989214632,2.377278337,10.26819659,2.7565,0,2.7565,7.232714632,2.377278337,7.613383824,23.03715455,6.665928794,23.9821829,2.7565,0,2.7565,20.28065455,6.665928794,21.34805742
04/03/2021 10:30,9.909739465,1.947532031,10.09929786,3.9845,0,3.9845,5.925239465,1.947532031,6.237094173,22.99090345,6.247102712,23.82452379,3.9845,0,3.9845,19.00640345,6.247102712,20.00674048
04/03/2021 11:00,10.88397784,1.664120342,11.01046185,5.821,0,5.821,5.062977842,1.664120342,5.32945036,22.47019465,5.472325647,23.12695388,5.821,0,5.821,16.64919465,5.472325647,17.52546806
04/03/2021 11:30,10.7256866,1.351939057,10.81055467,6.6125,0,6.6125,4.113186599,1.351939057,4.329670104,21.5914299,4.923336171,22.14563352,6.6125,0,6.6125,14.9789299,4.923336171,15.76729463
04/03/2021 12:00,10.19176474,0.714153236,10.21675504,8.019,0,8.019,2.172764744,0.714153236,2.287120783,20.53083148,4.112440135,20.93865338,8.019,0,8.019,12.51183148,4.112440135,13.17034893
04/03/2021 12:30,12.22695777,0.537055948,12.23874689,10.593,0,10.593,1.633957773,0.537055948,1.71995555,21.31998051,3.52578799,21.60955228,10.593,0,10.593,10.72698051,3.52578799,11.29155843
04/03/2021 13:00,10.45480002,0.863880441,10.49043054,7.8265,0,7.8265,2.628300022,0.863880441,2.766631602,22.32041461,4.763919353,22.82314255,7.8265,0,7.8265,14.49391461,4.763919353,15.25675222
04/03/2021 13:30,9.953018268,1.713107561,10.09937177,4.741,0,4.741,5.212018268,1.713107561,5.486335019,22.44045088,5.817528175,23.18226628,4.741,0,4.741,17.69945088,5.817528175,18.63100093
04/03/2021 14:00,9.866817452,2.080839069,10.08384737,3.536,0,3.536,6.330817452,2.080839069,6.66401837,21.86331593,6.023897436,22.67800529,3.536,0,3.536,18.32731593,6.023897436,19.2919115
04/03/2021 14:30,9.596569663,2.155040233,9.835565449,3.04,0,3.04,6.556569663,2.155040233,6.901652277,21.38915366,6.031075152,22.22318073,3.04,0,3.04,18.34915366,6.031075152,19.31489859
04/03/2021 15:00,10.18443771,2.46083742,10.47752319,2.6975,0,2.6975,7.486937706,2.46083742,7.880987059,21.0029782,6.016719721,21.84779186,2.6975,0,2.6975,18.3054782,6.016719721,19.26892442
04/03/2021 15:30,9.745014858,2.401206614,10.03648882,2.4395,0,2.4395,7.305514858,2.401206614,7.69001564,21.84475847,6.378200015,22.75686507,2.4395,0,2.4395,19.40525847,6.378200015,20.42658786
04/03/2021 16:00,9.772481401,2.42140969,10.06799968,2.4055,0,2.4055,7.366981401,2.42140969,7.754717264,22.2238522,6.51397736,23.15883218,2.4055,0,2.4055,19.8183522,6.51397736,20.86142337
04/03/2021 16:30,11.24094687,3.052964848,11.64815354,1.9525,0,1.9525,9.288446869,3.052964848,9.777312493,23.03848761,6.930628971,24.05837753,1.9525,0,1.9525,21.08598761,6.930628971,22.19577644
04/03/2021 17:00,12.62579796,3.668212548,13.14787273,1.4655,0,1.4655,11.16029796,3.668212548,11.74768206,24.23662113,7.484505573,25.3659541,1.4655,0,1.4655,22.77112113,7.484505573,23.96960119
04/03/2021 17:30,13.62985329,4.110639541,14.23623048,1.1235,0,1.1235,12.50635329,4.110639541,13.16458241,26.01827616,8.182517224,27.27460875,1.1235,0,1.1235,24.89477616,8.182517224,26.20502753
04/03/2021 18:00,13.64194975,4.143703997,14.25738671,1.035,0,1.035,12.60694975,4.143703997,13.27047342,27.80760516,8.79972977,29.16673017,1.035,0,1.035,26.77260516,8.79972977,28.18168964
04/03/2021 18:30,14.00169437,4.241896607,14.63014464,1.096,0,1.096,12.90569437,4.241896607,13.58494144,28.03779739,8.855340567,29.4029784,1.096,0,1.096,26.94179739,8.855340567,28.35978673
04/03/2021 19:00,12.4402055,3.719456878,12.9843395,1.124,0,1.124,11.3162055,3.719456878,11.91179526,28.15700771,8.88531995,29.52568363,1.124,0,1.124,27.03300771,8.88531995,28.45579759
04/03/2021 19:30,11.95242416,3.567348008,12.47342836,1.099,0,1.099,10.85342416,3.567348008,11.42465701,26.55662132,8.367515482,27.84366088,1.099,0,1.099,25.45762132,8.367515482,26.79749612
04/03/2021 20:00,12.34987509,3.702092363,12.89282369,1.0865,0,1.0865,11.26337509,3.702092363,11.8561843,24.46350365,7.683649526,25.64179169,1.0865,0,1.0865,23.37700365,7.683649526,24.60737226
04/03/2021 20:30,13.05565566,3.923388985,13.6324292,1.119,0,1.119,11.93665566,3.923388985,12.5649007,22.55825466,7.046742234,23.63326955,1.119,0,1.119,21.43925466,7.046742234,22.56763649
04/03/2021 21:00,13.25541626,3.983459489,13.84102632,1.136,0,1.136,12.11941626,3.983459489,12.75728027,20.76892022,6.453028815,21.74832472,1.136,0,1.136,19.63292022,6.453028815,20.66623181
04/03/2021 21:30,12.43380064,3.723268018,12.97929594,1.106,0,1.106,11.32780064,3.723268018,11.92400068,20.10372042,6.244248738,21.05113339,1.106,0,1.106,18.99772042,6.244248738,19.99760044
04/03/2021 22:00,11.73893783,3.497342787,12.24883945,1.0985,0,1.0985,10.64043783,3.497342787,11.20046087,18.57063582,5.742813328,19.43832348,1.0985,0,1.0985,17.47213582,5.742813328,18.39172192
04/03/2021 22:30,11.06667813,3.271287107,11.54004698,1.114,0,1.114,9.952678134,3.271287107,10.4765033,16.92771221,5.197715847,17.70772969,1.114,0,1.114,15.81371221,5.197715847,16.64601285
04/03/2021 23:00,11.06205485,3.28209316,11.53868246,1.0765,0,1.0765,9.985554849,3.28209316,10.51111037,16.68124159,5.129030527,17.4519562,1.0765,0,1.0765,15.60474159,5.129030527,16.42604378
04/03/2021 23:30,10.58927412,3.129820148,11.04212391,1.067,0,1.067,9.522274117,3.129820148,10.02344644,16.61099855,5.109065256,17.37894763,1.067,0,1.067,15.54399855,5.109065256,16.36210374
05/03/2021 00:00,10.3031098,3.036912879,10.7413645,1.0635,0,1.0635,9.2396098,3.036912879,9.725905052,16.3895382,5.037425151,17.14621283,1.0635,0,1.0635,15.3260382,5.037425151,16.13267179
05/03/2021 00:30,10.52752204,3.123492297,10.98111672,1.0245,0,1.0245,9.503022044,3.123492297,10.0031811,19.59639026,6.104285131,20.52512626,1.0245,0,1.0245,18.57189026,6.104285131,19.54935817
05/03/2021 01:00,10.10854551,2.985288344,10.54014416,1.026,0,1.026,9.08254551,2.985288344,9.560574221,20.91784418,6.538133004,21.91582506,1.026,0,1.026,19.89184418,6.538133004,20.93878334
05/03/2021 01:30,10.29815137,3.037255226,10.73670531,1.0575,0,1.0575,9.240651368,3.037255226,9.72700144,20.79189913,6.486383319,21.78017993,1.0575,0,1.0575,19.73439913,6.486383319,20.77305172
05/03/2021 02:00,10.10941122,2.972096839,10.53724607,1.067,0,1.067,9.042411217,2.972096839,9.518327596,20.15942025,6.275375065,21.11356334,1.067,0,1.067,19.09242025,6.275375065,20.09728447
05/03/2021 02:30,10.36121834,3.022650797,10.79311185,1.165,0,1.165,9.196218342,3.022650797,9.680229833,20.06608275,6.212485471,21.00577665,1.165,0,1.165,18.90108275,6.212485471,19.89587658
05/03/2021 03:00,10.5119937,3.033423535,10.94091723,1.283,0,1.283,9.228993696,3.033423535,9.714730207,19.37279761,5.94582894,20.26470254,1.283,0,1.283,18.08979761,5.94582894,19.04189222
05/03/2021 03:30,10.59188137,3.038809904,11.01917949,1.3465,0,1.3465,9.245381374,3.038809904,9.731980394,18.80162913,5.737223498,19.65749199,1.3465,0,1.3465,17.45512913,5.737223498,18.37382013
05/03/2021 04:00,10.94637118,3.110459689,11.37971887,1.483,0,1.483,9.463371183,3.110459689,9.961443351,18.21173694,5.498469932,19.0236835,1.483,0,1.483,16.72873694,5.498469932,17.60919678
05/03/2021 04:30,11.35935288,3.207579828,11.80353618,1.6005,0,1.6005,9.758852885,3.207579828,10.27247672,17.63844386,5.271417227,18.40930584,1.6005,0,1.6005,16.03794386,5.271417227,16.88204617
05/03/2021 05:00,12.41746658,3.571963528,12.92100614,1.55,0,1.55,10.86746658,3.571963528,11.4394385,17.62039309,5.282082772,18.39507138,1.55,0,1.55,16.07039309,5.282082772,16.91620325
05/03/2021 05:30,12.55324822,3.647653442,13.07246788,1.4555,0,1.4555,11.09774822,3.647653442,11.68184023,17.5875403,5.302345231,18.36944307,1.4555,0,1.4555,16.1320403,5.302345231,16.98109505
05/03/2021 06:00,12.25846143,3.562923023,12.76574703,1.4185,0,1.4185,10.83996143,3.562923023,11.41048572,17.65141763,5.335502007,18.44017695,1.4185,0,1.4185,16.23291763,5.335502007,17.08728172
05/03/2021 06:30,12.88482787,3.762719058,13.42299683,1.437,0,1.437,11.44782787,3.762719058,12.05034512,18.18171671,5.503722228,18.99646759,1.437,0,1.437,16.74471671,5.503722228,17.62601759
05/03/2021 07:00,13.32039195,3.888954817,13.87648411,1.4885,0,1.4885,11.83189195,3.888954817,12.4546231,19.42303542,5.894796725,20.29785538,1.4885,0,1.4885,17.93453542,5.894796725,18.87845833
05/03/2021 07:30,13.77875626,3.833691289,14.30214365,2.115,0,2.115,11.66375626,3.833691289,12.27763817,19.58186562,5.741081095,20.40611362,2.115,0,2.115,17.46686562,5.741081095,18.38617433
05/03/2021 08:00,14.80817642,3.318124029,15.17537598,4.713,0,4.713,10.09517642,3.318124029,10.6265015,19.1337119,4.739858788,19.71205704,4.713,0,4.713,14.4207119,4.739858788,15.17969674
05/03/2021 08:30,17.23490885,2.732978373,17.45025082,8.92,0,8.92,8.314908845,2.732978373,8.752535626,18.95700604,3.299004349,19.24192058,8.92,0,8.92,10.03700604,3.299004349,10.56526952
05/03/2021 09:00,19.68386515,3.092873108,19.92537105,10.274,0,10.274,9.409865155,3.092873108,9.905121215,18.78681876,2.798028215,18.99403909,10.274,0,10.274,8.512818755,2.798028215,8.960861848
05/03/2021 09:30,20.73518471,4.404099037,21.1977351,7.336,0,7.336,13.39918471,4.404099037,14.10440496,16.4448554,2.993935988,16.71517041,7.336,0,7.336,9.108855405,2.993935988,9.588268847
05/03/2021 10:00,22.69395597,4.988917218,23.23585446,7.5155,0,7.5155,15.17845597,4.988917218,15.97732207,14.34906508,2.246084224,14.523793,7.5155,0,7.5155,6.833565083,2.246084224,7.193226403
05/03/2021 10:30,23.63395949,5.199276203,24.19910152,7.8155,0,7.8155,15.81845949,5.199276203,16.65100999,13.3958619,1.834176258,13.52084755,7.8155,0,7.8155,5.5803619,1.834176258,5.874065158
05/03/2021 11:00,22.75165537,4.614611564,23.21491896,8.712,0,8.712,14.03965537,4.614611564,14.77858461,13.36467133,1.529259113,13.45187991,8.712,0,8.712,4.65267133,1.529259113,4.897548769
05/03/2021 11:30,22.14644001,4.468769376,22.59280206,8.5505,0,8.5505,13.59594001,4.468769376,14.3115158,14.11182851,1.827920284,14.22972229,8.5505,0,8.5505,5.561328506,1.827920284,5.854030006
05/03/2021 12:00,21.4106373,4.090354475,21.79785286,8.966,0,8.966,12.4446373,4.090354475,13.09961821,14.82280725,1.925039449,14.9472871,8.966,0,8.966,5.856807246,1.925039449,6.165060259
05/03/2021 12:30,19.60105069,3.278804952,19.87339302,9.6255,0,9.6255,9.975550688,3.278804952,10.50057967,15.4927565,1.928473953,15.61231936,9.6255,0,9.6255,5.867256501,1.928473953,6.176059474
05/03/2021 13:00,19.43643206,3.177366913,19.69442946,9.7695,0,9.7695,9.666932056,3.177366913,10.17571795,14.94768621,1.7019875,15.04427082,9.7695,0,9.7695,5.178186206,1.7019875,5.450722322
05/03/2021 13:30,19.06800132,3.02783841,19.30690238,9.856,0,9.856,9.212001317,3.02783841,9.696843491,14.33232304,1.471296235,14.40764368,9.856,0,9.856,4.476323045,1.471296235,4.711918995
05/03/2021 14:00,18.15586398,1.923907702,18.25751401,12.3025,0,12.3025,5.853363981,1.923907702,6.161435769,14.4013336,0.689853244,14.41784682,12.3025,0,12.3025,2.098833602,0.689853244,2.209298528
05/03/2021 14:30,18.78003139,1.877125242,18.87361063,13.069,0,13.069,5.711031389,1.877125242,6.011611989,15.42394911,0.774034339,15.44335893,13.069,0,13.069,2.354949106,0.774034339,2.478893795
05/03/2021 15:00,18.65868598,1.881613288,18.75332053,12.934,0,12.934,5.724685977,1.881613288,6.025985239,16.06182011,1.028064753,16.09468801,12.934,0,12.934,3.127820106,1.028064753,3.292442217
05/03/2021 15:30,17.07995438,1.819580211,17.17660367,11.544,0,11.544,5.535954377,1.819580211,5.827320397,14.66715032,1.026529869,14.70302901,11.544,0,11.544,3.123150324,1.026529869,3.287526656
05/03/2021 16:00,17.08523259,1.644976054,17.16423954,12.0805,0,12.0805,5.004732593,1.644976054,5.268139572,15.69118151,1.18677362,15.73599723,12.0805,0,12.0805,3.610681507,1.18677362,3.800717376
05/03/2021 16:30,15.7033427,1.600146865,15.78465844,10.835,0,10.835,4.868342703,1.600146865,5.124571266,18.18231484,2.414945603,18.34198831,10.835,0,10.835,7.347314839,2.414945603,7.73401562
05/03/2021 17:00,13.51176036,2.210486184,13.69138113,6.7865,0,6.7865,6.725260361,2.210486184,7.079221433,20.41256307,4.478670346,20.8981152,6.7865,0,6.7865,13.62606307,4.478670346,14.34322428
05/03/2021 17:30,12.71177555,2.915847265,13.04190948,3.8405,0,3.8405,8.871275547,2.915847265,9.338184786,22.94260964,6.278559812,23.78620714,3.8405,0,3.8405,19.10210964,6.278559812,20.10748383
05/03/2021 18:00,13.06656901,3.714974781,13.58441251,1.764,0,1.764,11.30256901,3.714974781,11.89744106,24.98169546,7.631287457,26.12128742,1.764,0,1.764,23.21769546,7.631287457,24.43967943
05/03/2021 18:30,13.45428615,4.018585923,14.04161133,1.228,0,1.228,12.22628615,4.018585923,12.86977489,26.54735561,8.322069744,27.82119579,1.228,0,1.228,25.31935561,8.322069744,26.65195328
05/03/2021 19:00,13.86657313,4.142101131,14.47200236,1.2645,0,1.2645,12.60207313,4.142101131,13.26534014,26.86423704,8.414226661,28.15113571,1.2645,0,1.2645,25.59973704,8.414226661,26.94709162
05/03/2021 19:30,14.33520652,4.258006119,14.95422221,1.3805,0,1.3805,12.95470652,4.258006119,13.63653318,26.24848645,8.173711873,27.4916825,1.3805,0,1.3805,24.86798645,8.173711873,26.17682784
05/03/2021 20:00,14.30433392,4.21531906,14.91250762,1.4795,0,1.4795,12.82483392,4.21531906,13.49982518,24.8372649,7.677326056,25.99675101,1.4795,0,1.4795,23.3577649,7.677326056,24.58712095
05/03/2021 20:30,14.71609956,4.376625926,15.35312479,1.4005,0,1.4005,13.31559956,4.376625926,14.01642059,23.29949389,7.197851213,24.38596887,1.4005,0,1.4005,21.89899389,7.197851213,23.05157252
05/03/2021 21:00,13.62248567,4.057107543,14.21380447,1.279,0,1.279,12.34348567,4.057107543,12.99314281,22.00603044,6.812645454,23.03643883,1.279,0,1.279,20.72703044,6.812645454,21.81792678
05/03/2021 21:30,11.06397555,3.223561326,11.52401417,1.2565,0,1.2565,9.807475552,3.223561326,10.32365848,21.36664744,6.609885818,22.36569278,1.2565,0,1.2565,20.11014744,6.609885818,21.16857626
05/03/2021 22:00,10.33188412,2.986385693,10.75482817,1.246,0,1.246,9.085884124,2.986385693,9.564088552,20.21537099,6.234930731,21.15503689,1.246,0,1.246,18.96937099,6.234930731,19.96775894
05/03/2021 22:30,10.82797184,3.147469736,11.27614916,1.252,0,1.252,9.575971841,3.147469736,10.07997036,18.39253653,5.633821912,19.23604298,1.252,0,1.252,17.14053653,5.633821912,18.04267003
05/03/2021 23:00,10.55007366,3.074206646,10.98884893,1.197,0,1.197,9.353073659,3.074206646,9.845340694,17.2119943,5.263874071,17.99891991,1.197,0,1.197,16.0149943,5.263874071,16.85788874
05/03/2021 23:30,10.41347411,2.998905267,10.83669119,1.2895,0,1.2895,9.123974113,2.998905267,9.604183276,17.22524655,5.237826595,18.00399806,1.2895,0,1.2895,15.93574655,5.237826595,16.77447005
06/03/2021 00:00,9.81905065,2.786764834,10.20685132,1.3405,0,1.3405,8.47855065,2.786764834,8.924790158,17.0656996,5.168623158,17.83123013,1.3405,0,1.3405,15.7251996,5.168623158,16.55284168
06/03/2021 00:30,10.40822701,2.97335103,10.82460188,1.362,0,1.362,9.046227011,2.97335103,9.522344222,20.59643181,6.322052009,21.54486818,1.362,0,1.362,19.23443181,6.322052009,20.24677033
06/03/2021 01:00,11.01524139,3.163335171,11.46046388,1.391,0,1.391,9.624241395,3.163335171,10.13078042,21.70785491,6.677827275,22.71176659,1.391,0,1.391,20.31685491,6.677827275,21.38616306
06/03/2021 01:30,10.94193615,3.169972865,11.39186967,1.2975,0,1.2975,9.644436146,3.169972865,10.15203805,21.7877455,6.734818007,22.80490359,1.2975,0,1.2975,20.4902455,6.734818007,21.56867947
06/03/2021 02:00,10.9486309,3.176610558,11.40014794,1.284,0,1.284,9.664630897,3.176610558,10.17329568,21.12325614,6.520848153,22.10686343,1.284,0,1.284,19.83925614,6.520848153,20.88342752
06/03/2021 02:30,10.97467075,3.180403526,11.42621393,1.2985,0,1.2985,9.676170755,3.180403526,10.1854429,21.24148899,6.55494349,22.2298929,1.2985,0,1.2985,19.94298899,6.55494349,20.99261999
06/03/2021 03:00,10.81687533,3.123115391,11.25871403,1.315,0,1.315,9.501875331,3.123115391,10.00197403,20.6395874,6.351684719,21.59482501,1.315,0,1.315,19.3245874,6.351684719,20.34167095
06/03/2021 03:30,10.66196877,3.072364408,11.09581007,1.3145,0,1.3145,9.347468769,3.072364408,9.839440809,19.91523168,6.113764846,20.83253641,1.3145,0,1.3145,18.60073168,6.113764846,19.57971755
06/03/2021 04:00,10.3558996,2.977516307,10.77544708,1.297,0,1.297,9.058899595,2.977516307,9.535683785,19.50495857,5.984666569,20.40244208,1.297,0,1.297,18.20795857,5.984666569,19.16627218
06/03/2021 04:30,9.914289393,2.819218689,10.30733371,1.337,0,1.337,8.577289393,2.819218689,9.028725677,18.93890772,5.785467288,19.80287498,1.337,0,1.337,17.60190772,5.785467288,18.52832392
06/03/2021 05:00,9.817029578,2.77574699,10.2019038,1.372,0,1.372,8.445029578,2.77574699,8.889504819,18.26707201,5.553141627,19.09249334,1.372,0,1.372,16.89507201,5.553141627,17.78428633
06/03/2021 05:30,9.925038416,2.772463054,10.30499582,1.49,0,1.49,8.435038416,2.772463054,8.878987806,18.20249093,5.493130128,19.0132889,1.49,0,1.49,16.71249093,5.493130128,17.59209572
06/03/2021 06:00,10.13933266,2.854237768,10.53341066,1.4555,0,1.4555,8.683832662,2.854237768,9.140876486,18.15807843,5.489872044,18.9698315,1.4555,0,1.4555,16.70257843,5.489872044,17.5816615
06/03/2021 06:30,10.62717752,2.988618575,11.0394177,1.5345,0,1.5345,9.092677522,2.988618575,9.571239497,18.67294549,5.633134622,19.50413031,1.5345,0,1.5345,17.13844549,5.633134622,18.04046894
06/03/2021 07:00,10.87874045,3.057334235,11.30018966,1.577,0,1.577,9.301740445,3.057334235,9.791305732,19.08625713,5.755014514,19.93502956,1.577,0,1.577,17.50925713,5.755014514,18.43079698
06/03/2021 07:30,11.33528273,3.019713805,11.73061406,2.148,0,2.148,9.187282735,3.019713805,9.670823931,18.61114546,5.411174235,19.38183536,2.148,0,2.148,16.46314546,5.411174235,17.3296268
06/03/2021 08:00,12.06685196,2.354644273,12.29444045,4.903,0,4.903,7.163851964,2.354644273,7.540896804,18.44329506,4.450479767,18.97266199,4.903,0,4.903,13.54029506,4.450479767,14.25294217
06/03/2021 08:30,12.56309847,1.278942219,12.62802979,8.672,0,8.672,3.891098472,1.278942219,4.095893128,17.70470538,2.968906684,17.95190796,8.672,0,8.672,9.032705375,2.968906684,9.508110921
06/03/2021 09:00,13.68500113,0.494998635,13.69395048,12.179,0,12.179,1.506001134,0.494998635,1.585264351,17.06678137,1.606536046,17.14222811,12.179,0,12.179,4.887781371,1.606536046,5.145033022
06/03/2021 09:30,19.09574879,1.01423658,19.1226645,16.01,0,16.01,3.085748791,1.01423658,3.248156622,18.38049728,0.779144776,18.39700374,16.01,0,16.01,2.370497275,0.779144776,2.49526029
06/03/2021 10:00,21.82803344,1.257885061,21.8642475,18.001,0,18.001,3.827033437,1.257885061,4.028456249,23.00367282,1.64429904,23.06236507,18.001,0,18.001,5.002672821,1.64429904,5.265971391
06/03/2021 10:30,26.25172258,1.739140758,26.30926736,20.9605,0,20.9605,5.291222578,1.739140758,5.569707977,30.81089707,3.237668947,30.98054032,20.9605,0,20.9605,9.85039707,3.237668947,10.36883902
06/03/2021 11:00,28.69918355,1.893773803,28.76159794,22.9375,0,22.9375,5.761683552,1.893773803,6.064930055,36.46265694,4.445504106,36.73265384,22.9375,0,22.9375,13.52515694,4.445504106,14.23700731
06/03/2021 11:30,24.65246144,1.326063349,24.68810036,20.618,0,20.618,4.034461443,1.326063349,4.246801519,32.42353318,3.88029111,32.65489493,20.618,0,20.618,11.80553318,3.88029111,12.42687703
06/03/2021 12:00,23.93668099,1.531727419,23.98563916,19.2765,0,19.2765,4.660180992,1.531727419,4.905453675,27.86958438,2.82441025,28.01233705,19.2765,0,19.2765,8.59308438,2.82441025,9.045351979
06/03/2021 12:30,19.20661568,0.725115157,19.22029859,17.0005,0,17.0005,2.206115677,0.725115157,2.322227028,22.41516822,1.779715379,22.48570998,17.0005,0,17.0005,5.414668221,1.779715379,5.699650759
06/03/2021 13:00,16.49402417,1.11342535,16.53156221,13.1065,0,13.1065,3.387524168,1.11342535,3.565814913,17.85082889,1.559385495,17.91881065,13.1065,0,13.1065,4.744328887,1.559385495,4.994030407
06/03/2021 13:30,17.93274041,1.082764463,17.9653989,14.6385,0,14.6385,3.294240414,1.082764463,3.467621489,19.81083976,1.700065867,19.88365148,14.6385,0,14.6385,5.172339764,1.700065867,5.444568172
06/03/2021 14:00,16.80364603,0.755692756,16.82062994,14.5045,0,14.5045,2.299146031,0.755692756,2.420153717,20.78912248,2.065655516,20.89149459,14.5045,0,14.5045,6.284622479,2.065655516,6.615392083
06/03/2021 14:30,18.80418088,0.942232441,18.82777259,15.9375,0,15.9375,2.866680884,0.942232441,3.017558825,23.73860512,2.564099255,23.87668273,15.9375,0,15.9375,7.801105118,2.564099255,8.211689598
06/03/2021 15:00,20.05707958,1.239822601,20.09536268,16.285,0,16.285,3.772079578,1.239822601,3.970610083,24.26198264,2.621907401,24.40324159,16.285,0,16.285,7.976982641,2.621907401,8.396823832
06/03/2021 15:30,18.78914314,1.381670685,18.83987563,14.5855,0,14.5855,4.203643143,1.381670685,4.424887519,20.68103546,2.003505619,20.7778551,14.5855,0,14.5855,6.095535462,2.003505619,6.416353118
06/03/2021 16:00,16.40710535,1.283546058,16.45723538,12.502,0,12.502,3.90510535,1.283546058,4.11063721,15.62597469,1.026800827,15.65967449,12.502,0,12.502,3.123974693,1.026800827,3.288394414
06/03/2021 16:30,14.73920992,1.596980722,14.82547323,9.8805,0,9.8805,4.85870992,1.596980722,5.114431494,14.85086148,1.633678816,14.94044823,9.8805,0,9.8805,4.970361483,1.633678816,5.231959455
06/03/2021 17:00,13.44729239,2.254211696,13.63492365,6.589,0,6.589,6.858292386,2.254211696,7.219255143,17.86579833,3.706504368,18.24623042,6.589,0,6.589,11.27679833,3.706504368,11.87031403
06/03/2021 17:30,12.72247541,3.045907522,13.082008,3.4555,0,3.4555,9.266975414,3.045907522,9.754710962,21.55023577,5.947452033,22.3558683,3.4555,0,3.4555,18.09473577,5.947452033,19.04709028
06/03/2021 18:00,12.09047556,3.454133229,12.57420517,1.5815,0,1.5815,10.50897556,3.454133229,11.06207954,24.9024712,7.665232551,26.05549581,1.5815,0,1.5815,23.3209712,7.665232551,24.54839074
06/03/2021 18:30,11.22350686,3.339761447,11.70987245,1.0625,0,1.0625,10.16100686,3.339761447,10.69579669,27.60597632,8.724418763,28.95177735,1.0625,0,1.0625,26.54347632,8.724418763,27.94050139
06/03/2021 19:00,11.22234728,3.349733861,11.71160943,1.031,0,1.031,10.19134728,3.349733861,10.72773398,27.59019151,8.729584094,28.93828443,1.031,0,1.031,26.55919151,8.729584094,27.95704369
06/03/2021 19:30,11.65505444,3.50033927,12.16933313,1.0055,0,1.0055,10.64955444,3.50033927,11.2100573,26.31613095,8.319202087,27.59978029,1.0055,0,1.0055,25.31063095,8.319202087,26.64276943
06/03/2021 20:00,11.29287985,3.38211995,11.78846345,1.003,0,1.003,10.28987985,3.38211995,10.83145247,24.88358289,7.849168018,26.09218534,1.003,0,1.003,23.88058289,7.849168018,25.13745567
06/03/2021 20:30,10.69734116,3.183910718,11.16111085,1.0105,0,1.0105,9.686841158,3.183910718,10.1966749,23.74625601,7.472881618,24.89434944,1.0105,0,1.0105,22.73575601,7.472881618,23.93237474
06/03/2021 21:00,12.005904,3.612042422,12.53748705,1.0165,0,1.0165,10.989404,3.612042422,11.56779369,21.20501587,6.635644272,22.21901152,1.0165,0,1.0165,20.18851587,6.635644272,21.25106933
06/03/2021 21:30,12.02617364,3.606214733,12.5552235,1.0545,0,1.0545,10.97167364,3.606214733,11.54913015,20.19054816,6.289714865,21.14754709,1.0545,0,1.0545,19.13604816,6.289714865,20.14320859
06/03/2021 22:00,11.74717021,3.471946149,12.24950685,1.184,0,1.184,10.56317021,3.471946149,11.11912654,19.25873847,5.94087924,20.15423165,1.184,0,1.184,18.07473847,5.94087924,19.02604049
06/03/2021 22:30,10.95196624,3.197099194,11.40907567,1.225,0,1.225,9.726966236,3.197099194,10.23891183,18.14608672,5.561692246,18.97927511,1.225,0,1.225,16.92108672,5.561692246,17.81167023
06/03/2021 23:00,10.12868173,2.934551423,10.54522573,1.2005,0,1.2005,8.92818173,2.934551423,9.398086031,17.4156588,5.329664962,18.21292124,1.2005,0,1.2005,16.2151588,5.329664962,17.06858821
06/03/2021 23:30,9.791604361,2.835099051,10.19378745,1.166,0,1.166,8.625604361,2.835099051,9.079583538,17.31337094,5.307384169,18.10859299,1.166,0,1.166,16.14737094,5.307384169,16.99723257
07/03/2021 00:00,9.549041942,2.777394474,9.944753495,1.099,0,1.099,8.450041942,2.777394474,8.894780992,16.9880869,5.22249031,17.7727179,1.099,0,1.099,15.8890869,5.22249031,16.72535463
07/03/2021 00:30,10.13576403,2.979115171,10.5645085,1.072,0,1.072,9.063764034,2.979115171,9.540804246,20.55198008,6.402759823,21.52624488,1.072,0,1.072,19.47998008,6.402759823,20.50524219
07/03/2021 01:00,10.22570201,3.016236088,10.66126924,1.049,0,1.049,9.176702009,3.016236088,9.659686325,21.91913936,6.859683079,22.96745354,1.049,0,1.049,20.87013936,6.859683079,21.96856774
07/03/2021 01:30,10.01852111,2.950111125,10.44384608,1.043,0,1.043,8.975521112,2.950111125,9.44791696,22.10499056,6.922741521,23.16365597,1.043,0,1.043,21.06199056,6.922741521,22.17051638
07/03/2021 02:00,9.767295867,2.871152905,10.18054947,1.032,0,1.032,8.735295867,2.871152905,9.195048281,21.68190845,6.78729668,22.71943111,1.032,0,1.032,20.64990845,6.78729668,21.73674573
07/03/2021 02:30,9.837199642,2.889527588,10.25279798,1.046,0,1.046,8.791199642,2.889527588,9.25389436,21.81385615,6.826064216,22.8569349,1.046,0,1.046,20.76785615,6.826064216,21.86090121
07/03/2021 03:00,9.736285709,2.839924577,10.14201316,1.096,0,1.096,8.640285709,2.839924577,9.095037588,21.40698757,6.675898774,22.42379855,1.096,0,1.096,20.31098757,6.675898774,21.37998691
07/03/2021 03:30,9.538011224,2.771796748,9.932598618,1.105,0,1.105,8.433011224,2.771796748,8.87685392,20.6876243,6.436497345,21.66578633,1.105,0,1.105,19.5826243,6.436497345,20.61328873
07/03/2021 04:00,9.35981666,2.700408347,9.741579602,1.144,0,1.144,8.21581666,2.700408347,8.648228063,20.06425272,6.218786334,21.005893,1.144,0,1.144,18.92025272,6.218786334,19.91605549
07/03/2021 04:30,9.157928141,2.64686948,9.532762762,1.105,0,1.105,8.052928141,2.64686948,8.476766464,19.53288128,6.05695167,20.45043068,1.105,0,1.105,18.42788128,6.05695167,19.39776977
07/03/2021 05:00,8.983266611,2.603594428,9.35295584,1.062,0,1.062,7.921266611,2.603594428,8.33817538,18.96417504,5.884160385,19.85606402,1.062,0,1.062,17.90217504,5.884160385,18.84439478
07/03/2021 05:30,9.075069611,2.631632168,9.448935194,1.0685,0,1.0685,8.006569611,2.631632168,8.427968011,18.80514229,5.8297524,19.68805195,1.0685,0,1.0685,17.73664229,5.8297524,18.67014978
07/03/2021 06:00,9.069433631,2.629286685,9.442868995,1.07,0,1.07,7.999433631,2.629286685,8.420456453,18.73501593,5.806209953,19.61409941,1.07,0,1.07,17.66501593,5.806209953,18.59475361
07/03/2021 06:30,9.328405502,2.732812933,9.720463762,1.014,0,1.014,8.314405502,2.732812933,8.752005792,19.27580274,6.002364291,20.1887332,1.014,0,1.014,18.26180274,6.002364291,19.22295025
07/03/2021 07:00,9.658007976,2.833095266,10.06496631,1.0385,0,1.0385,8.619507976,2.833095266,9.07316629,19.62223485,6.108178261,20.55095964,1.0385,0,1.0385,18.58373485,6.108178261,19.56182616
07/03/2021 07:30,10.4137833,2.678046862,10.7526191,2.266,0,2.266,8.147783297,2.678046862,8.576613997,18.78409093,5.429233937,19.55297044,2.266,0,2.266,16.51809093,5.429233937,17.38746414
07/03/2021 08:00,12.10824002,2.224284232,12.3108455,5.341,0,5.341,6.767240025,2.224284232,7.123410552,17.54277457,4.010529355,17.99536844,5.341,0,5.341,12.20177457,4.010529355,12.84397323
07/03/2021 08:30,14.06117546,1.635425436,14.15596241,9.0855,0,9.0855,4.975675458,1.635425436,5.237553114,16.13338011,2.316526168,16.2988419,9.0855,0,9.0855,7.047880112,2.316526168,7.418821171
07/03/2021 09:00,15.89144128,1.012656429,15.92367354,12.8105,0,12.8105,3.080941285,1.012656429,3.243096089,15.0305031,0.729679731,15.04820441,12.8105,0,12.8105,2.220003096,0.729679731,2.336845364
07/03/2021 09:30,17.57343566,0.459479232,17.57944146,16.1755,0,16.1755,1.397935661,0.459479232,1.471511222,19.13314982,0.972132485,19.15783035,16.1755,0,16.1755,2.95764982,0.972132485,3.1133156
07/03/2021 10:00,20.35360922,0.458385884,20.35877025,18.959,0,18.959,1.394609222,0.458385884,1.468009708,26.2523132,2.397196123,26.36153443,18.959,0,18.959,7.293313201,2.397196123,7.677171791
07/03/2021 10:30,22.26787082,0.567101963,22.27509092,20.5425,0,20.5425,1.725370816,0.567101963,1.816179806,29.70837233,3.012676544,29.86073687,20.5425,0,20.5425,9.165872326,3.012676544,9.648286659
07/03/2021 11:00,20.92322952,0.688504299,20.9345545,18.8285,0,18.8285,2.094729525,0.688504299,2.204978447,26.73998475,2.600379286,26.86612657,18.8285,0,18.8285,7.91148475,2.600379286,8.327878684
07/03/2021 11:30,23.31535779,0.796519188,23.32895951,20.892,0,20.892,2.423357795,0.796519188,2.550902942,32.33101402,3.759822088,32.54889752,20.892,0,20.892,11.43901402,3.759822088,12.04106739
07/03/2021 12:00,28.42549698,1.632408617,28.47233107,23.459,0,23.459,4.966496983,1.632408617,5.227891561,37.92442087,4.754553916,38.22129618,23.459,0,23.459,14.46542087,4.754553916,15.22675881
07/03/2021 12:30,27.68032529,1.656181783,27.72982774,22.6415,0,22.6415,5.038825294,1.656181783,5.304026625,35.79762765,4.324210044,36.05785542,22.6415,0,22.6415,13.15612765,4.324210044,13.84855542
07/03/2021 13:00,30.63973879,2.179582788,30.71716416,24.0085,0,24.0085,6.631238789,2.179582788,6.980251357,38.27575263,4.689419163,38.56194875,24.0085,0,24.0085,14.26725263,4.689419163,15.01816066
07/03/2021 13:30,29.32339439,2.165336173,29.40323348,22.7355,0,22.7355,6.587894391,2.165336173,6.934625675,35.85190291,4.311153153,36.11017839,22.7355,0,22.7355,13.11640291,4.311153153,13.8067399
07/03/2021 14:00,26.03833186,1.810336785,26.10118858,20.5305,0,20.5305,5.507831856,1.810336785,5.797717744,31.7542527,3.689069111,31.96782437,20.5305,0,20.5305,11.2237527,3.689069111,11.81447652
07/03/2021 14:30,25.43223741,1.717781166,25.49018383,20.206,0,20.206,5.226237409,1.717781166,5.501302536,29.71124472,3.124222854,29.87505366,20.206,0,20.206,9.505244715,3.124222854,10.00552075
07/03/2021 15:00,18.40654738,1.329378437,18.45449088,14.362,0,14.362,4.044547382,1.329378437,4.257418297,17.71835411,1.103180248,17.752664,14.362,0,14.362,3.356354112,1.103180248,3.533004328
07/03/2021 15:30,14.97259483,1.283049573,15.02746859,11.069,0,11.069,3.903594828,1.283049573,4.109047188,14.88381648,1.25386954,14.93653848,11.069,0,11.069,3.814816477,1.25386954,4.015596292
07/03/2021 16:00,14.09990422,2.040275103,14.24675478,7.8925,0,7.8925,6.207404225,2.040275103,6.53410971,17.00489773,2.995100293,17.26664914,7.8925,0,7.8925,9.112397726,2.995100293,9.591997606
07/03/2021 16:30,13.38900195,2.047045247,13.54458443,7.161,0,7.161,6.228001946,2.047045247,6.555791522,20.83515557,4.494477588,21.31440913,7.161,0,7.161,13.67415557,4.494477588,14.39384797
07/03/2021 17:00,13.9066177,2.976273258,14.22154064,4.8515,0,4.8515,9.055117697,2.976273258,9.531702839,23.45560353,6.114873121,24.23957529,4.8515,0,4.8515,18.60410353,6.114873121,19.58326687
07/03/2021 17:30,13.86677247,3.43927569,14.28691695,3.403,0,3.403,10.46377247,3.43927569,11.01449733,26.53794011,7.604087088,27.60587629,3.403,0,3.403,23.13494011,7.604087088,24.35256854
07/03/2021 18:00,14.35491135,4.288312382,14.98175901,1.308,0,1.308,13.04691135,4.288312382,13.73359089,27.47608968,8.60103514,28.79085462,1.308,0,1.308,26.16808968,8.60103514,27.54535756
07/03/2021 18:30,13.33369109,4.088235709,13.94636115,0.8955,0,0.8955,12.43819109,4.088235709,13.09283273,28.18512426,8.969665729,29.57796701,0.8955,0,0.8955,27.28962426,8.969665729,28.72592027
07/03/2021 19:00,12.70385057,3.803483349,13.26100693,1.132,0,1.132,11.57185057,3.803483349,12.18089533,28.56829886,9.017875339,29.9577999,1.132,0,1.132,27.43629886,9.017875339,28.88031459
07/03/2021 19:30,12.89306297,3.839544072,13.45262693,1.2115,0,1.2115,11.68156297,3.839544072,12.29638207,26.86680119,8.432489716,28.15904631,1.2115,0,1.2115,25.65530119,8.432489716,27.0055802
07/03/2021 20:00,12.99884892,3.867247523,13.56192009,1.233,0,1.233,11.76584892,3.867247523,12.38510412,24.37114084,7.605139116,25.53019088,1.233,0,1.233,23.13814084,7.605139116,24.35593772
07/03/2021 20:30,12.72947525,3.78824052,13.28120124,1.204,0,1.204,11.52547525,3.78824052,12.13207921,23.1794921,7.222994957,24.27880784,1.204,0,1.204,21.9754921,7.222994957,23.13209695
07/03/2021 21:00,12.52861428,3.733888998,13.07318259,1.1685,0,1.1685,11.36011428,3.733888998,11.95801504,21.9761477,6.839143065,23.01575429,1.1685,0,1.1685,20.8076477,6.839143065,21.90278705
07/03/2021 21:30,12.14094561,3.607783202,12.66564881,1.1645,0,1.1645,10.97644561,3.607783202,11.55415327,20.90987773,6.489991809,21.89390281,1.1645,0,1.1645,19.74537773,6.489991809,20.78460813
07/03/2021 22:00,11.25534044,3.325902014,11.7364523,1.1365,0,1.1365,10.11884044,3.325902014,10.65141099,20.05808092,6.219222895,21.00012723,1.1365,0,1.1365,18.92158092,6.219222895,19.9174536
07/03/2021 22:30,10.45665252,3.083271381,10.9017496,1.076,0,1.076,9.380652524,3.083271381,9.874371078,19.04465049,5.906009809,19.9393998,1.076,0,1.076,17.96865049,5.906009809,18.91436894
07/03/2021 23:00,10.12801164,2.969664715,10.554408,1.093,0,1.093,9.035011636,2.969664715,9.510538564,18.35315173,5.673137528,19.20996273,1.093,0,1.093,17.26015173,5.673137528,18.16858077
07/03/2021 23:30,10.28505374,3.022925377,10.72009366,1.088,0,1.088,9.197053736,3.022925377,9.681109195,18.16619362,5.613330789,19.01368121,1.088,0,1.088,17.07819362,5.613330789,17.97704592
08/03/2021 00:00,10.16226208,3.004258862,10.59703458,1.022,0,1.022,9.140262076,3.004258862,9.621328501,18.04488632,5.595152158,18.89242308,1.022,0,1.022,17.02288632,5.595152158,17.91882771
08/03/2021 00:30,9.707746422,2.860947447,10.12054153,1.0035,0,1.0035,8.704246422,2.860947447,9.162364655,21.37180643,6.694738573,22.39583967,1.0035,0,1.0035,20.36830643,6.694738573,21.44032256
08/03/2021 01:00,10.43953809,3.107556391,10.89223862,0.985,0,0.985,9.454538088,3.107556391,9.952145355,22.26451487,6.994238305,23.33726616,0.985,0,0.985,21.27951487,6.994238305,22.39948934
08/03/2021 01:30,10.25082304,3.046350464,10.69390593,0.9825,0,0.9825,9.268323036,3.046350464,9.756129512,22.42096057,7.046481228,23.50217799,0.9825,0,0.9825,21.43846057,7.046481228,22.5668006
08/03/2021 02:00,10.062428,2.9836063,10.49544491,0.985,0,0.985,9.077428001,2.9836063,9.55518737,22.06725129,6.929400902,23.12963849,0.985,0,0.985,21.08225129,6.929400902,22.19184347
08/03/2021 02:30,10.20009619,3.031320777,10.64099939,0.9775,0,0.9775,9.222596194,3.031320777,9.707995993,22.34725323,7.023898218,23.42509067,0.9775,0,0.9775,21.36975323,7.023898218,22.49447708
08/03/2021 03:00,10.13155007,3.002381415,10.56705261,0.997,0,0.997,9.134550067,3.002381415,9.61531586,21.87906096,6.86360152,22.93038016,0.997,0,0.997,20.88206096,6.86360152,21.9811168
08/03/2021 03:30,9.89959027,2.921538339,10.32168948,1.011,0,1.011,8.88859027,2.921538339,9.35641081,21.28296527,6.663072765,22.30159522,1.011,0,1.011,20.27196527,6.663072765,21.33891081
08/03/2021 04:00,9.565679947,2.811787323,9.970375158,1.011,0,1.011,8.554679947,2.811787323,9.00492626,21.02213753,6.577342833,22.02706756,1.011,0,1.011,20.01113753,6.577342833,21.0643553
08/03/2021 04:30,9.84968333,2.905134721,10.26918056,1.011,0,1.011,8.83868333,2.905134721,9.30387719,20.79203442,6.501711599,21.78487891,1.011,0,1.011,19.78103442,6.501711599,20.8221415
08/03/2021 05:00,9.727492558,2.865136899,10.14066669,1.0105,0,1.0105,8.716992558,2.865136899,9.17578164,20.3590991,6.359576982,21.32925539,1.0105,0,1.0105,19.3485991,6.359576982,20.36694642
08/03/2021 05:30,10.24736214,3.03781753,10.68816009,1.005,0,1.005,9.242362141,3.03781753,9.728802254,20.20405221,6.310423295,21.16660501,1.005,0,1.005,19.19905221,6.310423295,20.20952864
08/03/2021 06:00,10.62888756,3.163547556,11.08969269,1.004,0,1.004,9.624887562,3.163547556,10.13146059,20.37936528,6.3683746,21.35122302,1.004,0,1.004,19.37536528,6.3683746,20.39512135
08/03/2021 06:30,11.70487336,3.521479879,12.22312894,0.991,0,0.991,10.71387336,3.521479879,11.27776143,21.43384441,6.719238023,22.4623651,0.991,0,0.991,20.44284441,6.719238023,21.51878359
08/03/2021 07:00,13.934231,4.245359829,14.56660131,1.018,0,1.018,12.916231,4.245359829,13.59603263,22.81950668,7.165808714,23.91816673,1.018,0,1.018,21.80150668,7.165808714,22.9489544
08/03/2021 07:30,15.03413084,4.202597972,15.61047468,2.248,0,2.248,12.78613084,4.202597972,13.45908509,22.9337751,6.79908548,23.92040142,2.248,0,2.248,20.6857751,6.79908548,21.77450011
08/03/2021 08:00,15.28216446,3.309902994,15.63649604,5.212,0,5.212,10.07016446,3.309902994,10.60017311,22.50846513,5.685073165,23.2153195,5.212,0,5.212,17.29646513,5.685073165,18.2068054
08/03/2021 08:30,16.79304456,2.63359604,16.99829914,8.7805,0,8.7805,8.012544562,2.63359604,8.434257434,20.7673754,3.939895415,21.13780161,8.7805,0,8.7805,11.9868754,3.939895415,12.61776358
08/03/2021 09:00,19.4787546,2.326016754,19.61714135,12.402,0,12.402,7.076754603,2.326016754,7.449215372,18.6818464,2.064085695,18.79552699,12.402,0,12.402,6.279846401,2.064085695,6.610364632
08/03/2021 09:30,22.04631493,2.115678754,22.14759803,15.6095,0,15.6095,6.436814926,2.115678754,6.775594658,18.26657776,0.873339226,18.28744336,15.6095,0,15.6095,2.65707776,0.873339226,2.796923958
08/03/2021 10:00,21.78265535,1.070739535,21.8089559,18.525,0,18.525,3.257655353,1.070739535,3.429110898,22.76780761,1.394543422,22.81047599,18.525,0,18.525,4.242807609,1.394543422,4.466113272
08/03/2021 10:30,24.83992878,1.379628122,24.87821206,20.6425,0,20.6425,4.197428778,1.379628122,4.418346082,26.086576,1.789381249,26.14787434,20.6425,0,20.6425,5.444076002,1.789381249,5.730606317
08/03/2021 11:00,26.38804985,1.580822588,26.43535842,21.5785,0,21.5785,4.809549849,1.580822588,5.062684052,30.61396167,2.969812633,30.7576728,21.5785,0,21.5785,9.035461666,2.969812633,9.51101228
08/03/2021 11:30,27.83930023,1.878692683,27.90261858,22.1235,0,22.1235,5.715800228,1.878692683,6.016631818,33.90149233,3.871238869,34.1218064,22.1235,0,22.1235,11.77799233,3.871238869,12.39788666
08/03/2021 12:00,30.55988285,2.215456707,30.64008304,23.8195,0,23.8195,6.740382854,2.215456707,7.095139846,37.6739452,4.553735923,37.9481575,23.8195,0,23.8195,13.8544452,4.553735923,14.58362653
08/03/2021 12:30,30.82242107,2.216126636,30.90198793,24.08,0,24.08,6.74242107,2.216126636,7.097285337,38.14782315,4.623869862,38.42702933,24.08,0,24.08,14.06782315,4.623869862,14.80823489
08/03/2021 13:00,30.12489513,2.068867629,30.19585269,23.8305,0,23.8305,6.294395125,2.068867629,6.625679079,37.56388957,4.513946862,37.83413163,23.8305,0,23.8305,13.73338957,4.513946862,14.45619955
08/03/2021 13:30,29.99027521,2.07573058,30.06202362,23.675,0,23.675,6.315275206,2.07573058,6.647658111,37.32402629,4.486217991,37.59267336,23.675,0,23.675,13.64902629,4.486217991,14.36739609
08/03/2021 14:00,28.39139063,1.932790933,28.45710356,22.511,0,22.511,5.880390633,1.932790933,6.189884877,35.37106543,4.2268991,35.62273075,22.511,0,22.511,12.86006543,4.2268991,13.53691098
08/03/2021 14:30,27.13082407,1.954462207,27.20113118,21.1845,0,21.1845,5.946324074,1.954462207,6.259288499,32.56004332,3.738960278,32.77401784,21.1845,0,21.1845,11.37554332,3.738960278,11.97425613
08/03/2021 15:00,24.5599063,1.76927574,24.62355242,19.177,0,19.177,5.382906298,1.76927574,5.666217155,27.64975604,2.784860237,27.78964655,19.177,0,19.177,8.472756039,2.784860237,8.918690568
08/03/2021 15:30,21.85301589,1.682539156,21.91769243,16.734,0,16.734,5.119015886,1.682539156,5.388437775,21.92285151,1.705493015,21.98909104,16.734,0,16.734,5.188851508,1.705493015,5.461948956
08/03/2021 16:00,18.86465313,1.719232545,18.94283238,13.634,0,13.634,5.230653134,1.719232545,5.505950667,15.92104935,0.75171677,15.93878573,13.634,0,13.634,2.287049354,0.75171677,2.407420372
08/03/2021 16:30,16.93027116,2.161680144,17.06771639,10.3535,0,10.3535,6.576771161,2.161680144,6.922917011,16.97146331,2.175219349,17.11029357,10.3535,0,10.3535,6.617963313,2.175219349,6.966277171
08/03/2021 17:00,14.52814709,2.517111224,14.74458907,6.87,0,6.87,7.658147092,2.517111224,8.061207465,20.50919309,4.482985975,20.99343146,6.87,0,6.87,13.63919309,4.482985975,14.35704535
08/03/2021 17:30,14.59399327,3.605005052,15.03265449,3.626,0,3.626,10.96799327,3.605005052,11.54525607,23.59012115,6.561889296,24.48575519,3.626,0,3.626,19.96412115,6.561889296,21.01486437
08/03/2021 18:00,15.31672587,4.45489426,15.95143173,1.763,0,1.763,13.55372587,4.45489426,14.26707986,25.61883568,7.841034003,26.79191213,1.763,0,1.763,23.85583568,7.841034003,25.11140598
08/03/2021 18:30,15.99639893,4.890786263,16.72735989,1.1165,0,1.1165,14.87989893,4.890786263,15.6630515,26.77608693,8.433898369,28.07293132,1.1165,0,1.1165,25.65958693,8.433898369,27.0100915
08/03/2021 19:00,16.22591173,4.973290182,16.97097012,1.095,0,1.095,15.13091173,4.973290182,15.9272755,27.38064116,8.639672444,28.71138189,1.095,0,1.095,26.28564116,8.639672444,27.66909596
08/03/2021 19:30,15.95137231,4.88880541,16.68372551,1.0775,0,1.0775,14.87387231,4.88880541,15.65670769,26.77565393,8.44657473,28.07632932,1.0775,0,1.0775,25.69815393,8.44657473,27.05068835
08/03/2021 20:00,14.14280651,4.292386475,14.77983619,1.0835,0,1.0835,13.05930651,4.292386475,13.74663843,25.34245652,7.973533415,26.56722299,1.0835,0,1.0835,24.25895652,7.973533415,25.5357437
08/03/2021 20:30,14.27407578,4.329287598,14.91616473,1.1025,0,1.1025,13.17157578,4.329287598,13.86481661,24.37341666,7.64878042,25.54539649,1.1025,0,1.1025,23.27091666,7.64878042,24.49570175
08/03/2021 21:00,14.76912487,4.499397759,15.43928851,1.08,0,1.08,13.68912487,4.499397759,14.40960513,22.91214789,7.175879993,24.00957672,1.08,0,1.08,21.83214789,7.175879993,22.9812083
08/03/2021 21:30,14.34681995,4.364372712,14.99596586,1.0685,0,1.0685,13.27831995,4.364372712,13.9771789,21.59608154,6.747089771,22.62551565,1.0685,0,1.0685,20.52758154,6.747089771,21.60798057
08/03/2021 22:00,12.62310256,3.799621966,13.18255838,1.063,0,1.063,11.56010256,3.799621966,12.16852901,20.13210194,6.267710709,21.08520159,1.063,0,1.063,19.06910194,6.267710709,20.07273889
08/03/2021 22:30,11.91877726,3.567957094,12.44136525,1.0635,0,1.0635,10.85527726,3.567957094,11.42660765,18.85654299,5.848290414,19.74263696,1.0635,0,1.0635,17.79304299,5.848290414,18.72951894
08/03/2021 23:00,12.48658447,3.74998472,13.03752956,1.0775,0,1.0775,11.40908447,3.74998472,12.0095626,18.16064149,5.614957073,19.00885694,1.0775,0,1.0775,17.08314149,5.614957073,17.98225419
08/03/2021 23:30,12.70099749,3.81865111,13.26263298,1.083,0,1.083,11.61799749,3.81865111,12.22947105,17.98411492,5.555127835,18.82253529,1.083,0,1.083,16.90111492,5.555127835,17.79064729
09/03/2021 00:00,12.6761882,3.81296182,13.23723631,1.0755,0,1.0755,11.6006882,3.81296182,12.21125074,17.61399268,5.435939667,18.43372394,1.0755,0,1.0755,16.53849268,5.435939667,17.40893966
09/03/2021 00:30,11.75937836,3.518523363,12.27448516,1.0545,0,1.0545,10.70487836,3.518523363,11.26829301,20.96710694,6.544957393,21.96488198,1.0545,0,1.0545,19.91260694,6.544957393,20.96063888
09/03/2021 01:00,11.55238818,3.451475036,12.05696283,1.0515,0,1.0515,10.50088818,3.451475036,11.05356651,22.14078427,6.931712529,23.20049497,1.0515,0,1.0515,21.08928427,6.931712529,22.1992466
09/03/2021 01:30,11.26245725,3.361438292,11.75339145,1.0355,0,1.0355,10.22695725,3.361438292,10.76521816,22.15014721,6.940048924,23.21192152,1.0355,0,1.0355,21.11464721,6.940048924,22.22594443
09/03/2021 02:00,10.86837258,3.233552345,11.33919676,1.0305,0,1.0305,9.837872576,3.233552345,10.35565534,21.9414134,6.873084859,22.99271444,1.0305,0,1.0305,20.9109134,6.873084859,22.01148779
09/03/2021 02:30,11.3578657,3.393619243,11.85401893,1.033,0,1.033,10.3248657,3.393619243,10.86827968,22.03217557,6.902095233,23.08799859,1.033,0,1.033,20.99917557,6.902095233,22.10439534
09/03/2021 03:00,11.38100003,3.401716157,11.87850304,1.0315,0,1.0315,10.34950003,3.401716157,10.89421056,21.59081039,6.75751854,22.6235972,1.0315,0,1.0315,20.55931039,6.75751854,21.64137936
09/03/2021 03:30,11.13672605,3.321591524,11.62151614,1.031,0,1.031,10.10572605,3.321591524,10.63760637,20.97891003,6.556560958,21.97960777,1.031,0,1.031,19.94791003,6.556560958,20.99780003
09/03/2021 04:00,10.8391974,3.224291612,11.30859216,1.0295,0,1.0295,9.809697401,3.224291612,10.32599726,20.51800416,6.405561552,21.49464384,1.0295,0,1.0295,19.48850416,6.405561552,20.51421491
09/03/2021 04:30,10.37619342,3.073095614,10.82170534,1.0265,0,1.0265,9.349693415,3.073095614,9.841782542,19.87051976,6.193729772,20.81345344,1.0265,0,1.0265,18.84401976,6.193729772,19.83581027
09/03/2021 05:00,10.51409681,3.117436215,10.96652362,1.0295,0,1.0295,9.484596808,3.117436215,9.983786113,19.30049042,6.005384138,20.21320285,1.0295,0,1.0295,18.27099042,6.005384138,19.2326215
09/03/2021 05:30,10.90852907,3.244614699,11.38084052,1.037,0,1.037,9.871529068,3.244614699,10.39108323,19.10438677,5.938462853,20.00607245,1.037,0,1.037,18.06738677,5.938462853,19.01830186
09/03/2021 06:00,11.03653102,3.286358221,11.5154317,1.038,0,1.038,9.998531018,3.286358221,10.52476949,19.52974788,6.077943604,20.45366595,1.038,0,1.038,18.49174788,6.077943604,19.46499777
09/03/2021 06:30,11.05884184,3.31259077,11.54431637,0.9805,0,0.9805,10.07834184,3.31259077,10.60878089,21.54535588,6.759341254,22.58076735,0.9805,0,0.9805,20.56485588,6.759341254,21.64721672
09/03/2021 07:00,11.28293268,3.381644288,11.77879823,0.9945,0,0.9945,10.28843268,3.381644288,10.82992913,23.33790216,7.343921145,24.46611646,0.9945,0,0.9945,22.34340216,7.343921145,23.51937069
