Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 07:30,11.3831188,2.952608366,11.75981675,2.4,0,2.4,8.983118805,2.952608366,9.455914531,23.55082634,6.951940429,24.55546572,2.4,0,2.4,21.15082634,6.951940429,22.26402772
09/03/2021 08:00,12.11596514,3.072856241,12.49956226,2.767,0,2.767,9.34896514,3.072856241,9.841015936,23.42425636,6.789711822,24.38843932,2.767,0,2.767,20.65725636,6.789711822,21.74448038
09/03/2021 08:30,14.89619498,3.724712365,15.35480729,3.564,0,3.564,11.33219498,3.724712365,11.92862629,21.79359555,5.991778302,22.60226127,3.564,0,3.564,18.22959555,5.991778302,19.18904795
09/03/2021 09:00,17.82356025,2.928102155,18.06247719,8.915,0,8.915,8.908560253,2.928102155,9.377431845,19.05794461,3.333824672,19.34734193,8.915,0,8.915,10.14294461,3.333824672,10.6767838
09/03/2021 09:30,19.39166188,1.388414869,19.44130259,15.1675,0,15.1675,4.224161883,1.388414869,4.446486192,17.13719142,0.647406261,17.14941587,15.1675,0,15.1675,1.969691417,0.647406261,2.073359387
09/03/2021 10:00,20.02305843,1.253127356,20.0622331,16.2105,0,16.2105,3.812558429,1.253127356,4.013219398,18.34141343,0.700397373,18.35478147,16.2105,0,16.2105,2.130913426,0.700397373,2.243066764
09/03/2021 10:30,21.67137616,1.308122036,21.71082053,17.6915,0,17.6915,3.979876165,1.308122036,4.189343331,22.12357052,1.456751134,22.17147935,17.6915,0,17.6915,4.432070524,1.456751134,4.665337394
09/03/2021 11:00,23.19405206,1.539244777,23.245071,18.511,0,18.511,4.683052064,1.539244777,4.929528489,24.96281105,2.120607741,25.05272266,18.511,0,18.511,6.451811047,2.120607741,6.79138005
09/03/2021 11:30,22.76422184,1.489011912,22.81286814,18.234,0,18.234,4.530221842,1.489011912,4.768654571,24.99457102,2.222092237,25.09315194,18.234,0,18.234,6.760571023,2.222092237,7.116390551
09/03/2021 12:00,26.04150921,2.022560669,26.11993403,19.888,0,19.888,6.153509212,2.022560669,6.477378118,28.40903612,2.800729134,28.54675844,19.888,0,19.888,8.521036124,2.800729134,8.96951171
09/03/2021 12:30,26.16444629,2.228296237,26.25916133,19.385,0,19.385,6.779446289,2.228296237,7.136259252,26.05678757,2.192910528,26.14890122,19.385,0,19.385,6.671787571,2.192910528,7.022934285
09/03/2021 13:00,24.57158319,2.103934302,24.66149306,18.1705,0,18.1705,6.401083194,2.103934302,6.737982309,23.04321285,1.601583263,23.09880359,18.1705,0,18.1705,4.872712849,1.601583263,5.12917142
09/03/2021 13:30,21.05059077,2.129574152,21.1580353,14.5715,0,14.5715,6.47909077,2.129574152,6.820095547,17.92539861,1.102373163,17.9592634,14.5715,0,14.5715,3.353898609,1.102373163,3.530419589
09/03/2021 14:00,18.79786513,2.606091939,18.97765656,10.869,0,10.869,7.928865126,2.606091939,8.346173817,15.83743104,1.633044311,15.92140244,10.869,0,10.869,4.968431043,1.633044311,5.229927413
09/03/2021 14:30,18.2121043,2.826553246,18.43014233,9.6125,0,9.6125,8.599604304,2.826553246,9.052215057,15.50730196,1.937527708,15.62787342,9.6125,0,9.6125,5.894801963,1.937527708,6.205054698
09/03/2021 15:00,18.39113473,3.22328496,18.67145957,8.5845,0,8.5845,9.806634728,3.22328496,10.3227734,15.44306487,2.254301258,15.60673338,8.5845,0,8.5845,6.858564872,2.254301258,7.21954197
09/03/2021 15:30,19.25462271,3.885086457,19.64266765,7.4345,0,7.4345,11.82012271,3.885086457,12.44223443,15.39461268,2.616362514,15.6153595,7.4345,0,7.4345,7.960112682,2.616362514,8.379065982
09/03/2021 16:00,19.02887287,3.489597359,19.34619581,8.412,0,8.412,10.61687287,3.489597359,11.17565565,16.99499449,2.821093864,17.22754795,8.412,0,8.412,8.582994491,2.821093864,9.034731043
09/03/2021 16:30,17.92931736,3.842257159,18.33639444,6.2395,0,6.2395,11.68981736,3.842257159,12.30507091,19.16953845,4.249898118,19.63499016,6.2395,0,6.2395,12.93003845,4.249898118,13.61056679
09/03/2021 17:00,18.53604841,4.661578232,19.11322584,4.3535,0,4.3535,14.18254841,4.661578232,14.92899832,21.0934482,5.502154895,21.7992492,4.3535,0,4.3535,16.7399482,5.502154895,17.62099811
09/03/2021 17:30,18.79534513,5.115588509,19.47907196,3.2315,0,3.2315,15.56384513,5.115588509,16.38299487,23.39386311,6.627048278,24.31441137,3.2315,0,3.2315,20.16236311,6.627048278,21.22354012
09/03/2021 18:00,19.46155545,5.56168197,20.2406632,2.5405,0,2.5405,16.92105545,5.56168197,17.81163732,24.71375622,7.287996881,25.76595904,2.5405,0,2.5405,22.17325622,7.287996881,23.34026971
09/03/2021 18:30,20.70456547,6.039427609,21.56742259,2.33,0,2.33,18.37456547,6.039427609,19.34164786,25.37037258,7.573004244,26.47652164,2.33,0,2.33,23.04037258,7.573004244,24.25302377
09/03/2021 19:00,21.06599838,6.048444372,21.91711585,2.664,0,2.664,18.40199838,6.048444372,19.37052461,24.77035789,7.266008463,25.81405642,2.664,0,2.664,22.10635789,7.266008463,23.26985041
09/03/2021 19:30,20.77910216,5.932781676,21.60946517,2.729,0,2.729,18.05010216,5.932781676,19.00010754,23.69326936,6.890622116,24.67492019,2.729,0,2.729,20.96426936,6.890622116,22.06765196
09/03/2021 20:00,19.6475293,5.535049962,20.41230476,2.8075,0,2.8075,16.8400293,5.535049962,17.72634663,22.64356825,6.519800344,23.56350949,2.8075,0,2.8075,19.83606825,6.519800344,20.88007184
09/03/2021 20:30,19.62945784,5.508731745,20.3877841,2.8695,0,2.8695,16.75995784,5.508731745,17.64206088,20.93940974,5.939292112,21.76543294,2.8695,0,2.8695,18.06990974,5.939292112,19.02095762
09/03/2021 21:00,20.0489212,5.641672423,20.82757089,2.8845,0,2.8845,17.1644212,5.641672423,18.06781179,18.67469217,5.189985184,19.38246821,2.8845,0,2.8845,15.79019217,5.189985184,16.62125492
09/03/2021 21:30,20.95936262,5.919226895,21.7791673,2.9505,0,2.9505,18.00886262,5.919226895,18.95669749,17.64358707,4.829384176,18.29259731,2.9505,0,2.9505,14.69308707,4.829384176,15.46640744
09/03/2021 22:00,19.68174828,5.502089184,20.43634509,2.942,0,2.942,16.73974828,5.502089184,17.62078766,16.18664355,4.353303814,16.7618222,2.942,0,2.942,13.24464355,4.353303814,13.94173005
09/03/2021 22:30,18.98071881,5.277752595,19.70082127,2.9235,0,2.9235,16.05721881,5.277752595,16.90233559,14.31247972,3.74337661,14.79391579,2.9235,0,2.9235,11.38897972,3.74337661,11.98839971
09/03/2021 23:00,19.2463719,5.349127367,19.97588534,2.972,0,2.972,16.2743719,5.349127367,17.13091779,13.57716172,3.485748091,14.01748052,2.972,0,2.972,10.60516172,3.485748091,11.16332813
09/03/2021 23:30,18.85609429,5.211974846,19.56315347,2.999,0,2.999,15.85709429,5.211974846,16.6916782,13.5741759,3.475892226,14.01214038,2.999,0,2.999,10.5751759,3.475892226,11.1317641
10/03/2021 00:00,17.94290967,4.925958993,18.60680196,2.956,0,2.956,14.98690967,4.925958993,15.77569439,13.53431393,3.476923648,13.97378444,2.956,0,2.956,10.57831393,3.476923648,11.13506729
10/03/2021 00:30,18.29602855,5.054349213,18.98133575,2.9185,0,2.9185,15.37752855,5.054349213,16.18687216,16.89289196,4.593160517,17.50619668,2.9185,0,2.9185,13.97439196,4.593160517,14.70988627
10/03/2021 01:00,18.11396836,4.994837606,18.79000406,2.9175,0,2.9175,15.19646836,4.994837606,15.99628249,17.89536628,4.922986577,18.56017056,2.9175,0,2.9175,14.97786628,4.922986577,15.76617503
10/03/2021 01:30,17.82720606,4.891708924,18.48615947,2.9445,0,2.9445,14.88270606,4.891708924,15.66600638,18.1089328,4.984308026,18.78235272,2.9445,0,2.9445,15.1644328,4.984308026,15.96256084
10/03/2021 02:00,17.47215743,4.772216267,18.11215982,2.953,0,2.953,14.51915743,4.772216267,15.28332361,17.72152873,4.854180652,18.37432041,2.953,0,2.953,14.76852873,4.854180652,15.54581972
10/03/2021 02:30,17.37217996,4.740834342,18.00744699,2.9485,0,2.9485,14.42367996,4.740834342,15.18282101,17.88042964,4.907887934,18.54176713,2.9485,0,2.9485,14.93192964,4.907887934,15.71782068
10/03/2021 03:00,17.1956048,4.687069786,17.82294722,2.9355,0,2.9355,14.2601048,4.687069786,15.01063663,17.69333233,4.850664915,18.3461974,2.9355,0,2.9355,14.75783233,4.850664915,15.53456035
10/03/2021 03:30,17.54409468,4.792409716,18.18687574,2.9635,0,2.9635,14.58059468,4.792409716,15.3479944,16.37618792,4.408537326,16.95920788,2.9635,0,2.9635,13.41268792,4.408537326,14.11861886
10/03/2021 04:00,17.33310861,4.717474318,17.96360816,2.9805,0,2.9805,14.35260861,4.717474318,15.10800906,15.73605512,4.192548219,16.28498975,2.9805,0,2.9805,12.75555512,4.192548219,13.42690012
10/03/2021 04:30,17.16912444,4.6548652,17.78894612,3.007,0,3.007,14.16212444,4.6548652,14.90749941,15.28896154,4.036885538,15.81293109,3.007,0,3.007,12.28196154,4.036885538,12.92838057
10/03/2021 05:00,16.67339428,4.499650653,17.26988515,2.9835,0,2.9835,13.68989428,4.499650653,14.41041504,14.88702884,3.912500725,15.39257255,2.9835,0,2.9835,11.90352884,3.912500725,12.53003036
10/03/2021 05:30,16.85769563,4.562692707,17.46425111,2.976,0,2.976,13.88169563,4.562692707,14.61231119,15.0426752,3.966124341,15.55674193,2.976,0,2.976,12.0666752,3.966124341,12.70176337
10/03/2021 06:00,17.11489866,4.644766123,17.73396765,2.9835,0,2.9835,14.13139866,4.644766123,14.87515648,15.14067123,3.995868949,15.65908344,2.9835,0,2.9835,12.15717123,3.995868949,12.79702235
10/03/2021 06:30,17.50012726,4.763660565,18.13689378,3.007,0,3.007,14.49312726,4.763660565,15.25592343,16.57573433,4.459827303,17.1652273,3.007,0,3.007,13.56873433,4.459827303,14.28287825
10/03/2021 07:00,18.68929158,5.142523005,19.38388925,3.0435,0,3.0435,15.64579158,5.142523005,16.46925429,17.78438158,4.845093473,18.43255704,3.0435,0,3.0435,14.74088158,4.845093473,15.51671746
10/03/2021 07:30,21.29220339,5.997237035,22.12068664,3.046,0,3.046,18.24620339,5.997237035,19.20652989,18.31218107,5.017751064,18.98720099,3.046,0,3.046,15.26618107,5.017751064,16.06966428
10/03/2021 08:00,21.99114439,6.21332744,22.852043,3.0875,0,3.0875,18.90364439,6.21332744,19.89857304,18.92584523,5.205812328,19.62875695,3.0875,0,3.0875,15.83834523,5.205812328,16.67194234
10/03/2021 08:30,22.04973169,6.191169957,22.90242897,3.2135,0,3.2135,18.83623169,6.191169957,19.8276123,19.17223478,5.24538246,19.87683636,3.2135,0,3.2135,15.95873478,5.24538246,16.79866819
10/03/2021 09:00,21.05085418,5.728258655,21.81631061,3.623,0,3.623,17.42785418,5.728258655,18.34510966,20.16006213,5.435469467,20.8799529,3.623,0,3.623,16.53706213,5.435469467,17.40743382
10/03/2021 09:30,21.54893375,5.769370323,22.30789501,3.996,0,3.996,17.55293375,5.769370323,18.47677237,19.91454339,5.232172189,20.59040223,3.996,0,3.996,15.91854339,5.232172189,16.75636146
10/03/2021 10:00,21.65624122,5.795930454,22.41842085,4.0225,0,4.0225,17.63374122,5.795930454,18.56183286,19.9362859,5.23060848,20.61103492,4.0225,0,4.0225,15.9137859,5.23060848,16.75135358
10/03/2021 10:30,22.10821666,5.957306276,22.89678453,3.9835,0,3.9835,18.12471666,5.957306276,19.07864911,19.60827295,5.135614516,20.26965477,3.9835,0,3.9835,15.62477295,5.135614516,16.44712942
10/03/2021 11:00,22.77701593,6.037274879,23.56355539,4.409,0,4.409,18.36801593,6.037274879,19.33475361,18.69983815,4.697171351,19.28075117,4.409,0,4.409,14.29083815,4.697171351,15.04298753
10/03/2021 11:30,22.7285982,5.967785233,23.49901353,4.572,0,4.572,18.1565982,5.967785233,19.11220863,18.60626127,4.612838606,19.16953934,4.572,0,4.572,14.03426127,4.612838606,14.7729066
10/03/2021 12:00,22.18458388,5.866874507,22.94724338,4.335,0,4.335,17.84958388,5.866874507,18.78903567,19.58545569,5.01258238,20.21672715,4.335,0,4.335,15.25045569,5.01258238,16.05311125
10/03/2021 12:30,23.02719569,6.03289673,23.80436062,4.6725,0,4.6725,18.35469569,6.03289673,19.32073231,19.65484799,4.924459643,20.26236295,4.6725,0,4.6725,14.98234799,4.924459643,15.77089262
10/03/2021 13:00,23.67614306,6.181937673,24.469902,4.868,0,4.868,18.80814306,6.181937673,19.79804533,18.64761498,4.529140421,19.18975397,4.868,0,4.868,13.77961498,4.529140421,14.50485788
10/03/2021 13:30,25.0277241,6.420588967,25.8381682,5.4935,0,5.4935,19.5342241,6.420588967,20.56234115,17.54145214,3.959970368,17.9828782,5.4935,0,5.4935,12.04795214,3.959970368,12.68205488
10/03/2021 14:00,23.22518523,5.763372326,23.92959861,5.6905,0,5.6905,17.53468523,5.763372326,18.4575634,17.13519872,3.761690557,17.54324231,5.6905,0,5.6905,11.44469872,3.761690557,12.04705128
10/03/2021 14:30,21.74697097,5.458447393,22.42153863,5.14,0,5.14,16.60697097,5.458447393,17.48102207,17.05477153,3.916196019,17.49862347,5.14,0,5.14,11.91477153,3.916196019,12.54186477
10/03/2021 15:00,20.7295937,5.156262697,21.3612523,5.042,0,5.042,15.6875937,5.156262697,16.51325653,17.23150775,4.006497447,17.69115262,5.042,0,5.042,12.18950775,4.006497447,12.83106079
10/03/2021 15:30,20.18029125,5.235047472,20.84825837,4.253,0,4.253,15.92729125,5.235047472,16.76556974,17.92991334,4.495384024,18.48486597,4.253,0,4.253,13.67691334,4.495384024,14.39675089
10/03/2021 16:00,21.12098337,5.498879612,21.82506851,4.391,0,4.391,16.72998337,5.498879612,17.61050881,18.30099784,4.571995192,18.86344777,4.391,0,4.391,13.90999784,4.571995192,14.64210299
10/03/2021 16:30,20.79566137,5.465905368,21.50199185,4.166,0,4.166,16.62966137,5.465905368,17.50490671,20.27891196,5.296058051,20.95906728,4.166,0,4.166,16.11291196,5.296058051,16.96095996
10/03/2021 17:00,20.54506793,5.632681837,21.30321386,3.408,0,3.408,17.13706793,5.632681837,18.03901887,22.11225505,6.147791335,22.950973,3.408,0,3.408,18.70425505,6.147791335,19.68868953
10/03/2021 17:30,21.55786434,6.071079518,22.3964176,3.087,0,3.087,18.47086434,6.071079518,19.4430151,23.41637183,6.68194139,24.35107411,3.087,0,3.087,20.32937183,6.68194139,21.39933877
10/03/2021 18:00,21.6242701,6.115092212,22.47228093,3.0195,0,3.0195,18.6047701,6.115092212,19.58396853,23.72548532,6.805728258,24.68231332,3.0195,0,3.0195,20.70598532,6.805728258,21.79577402
10/03/2021 18:30,21.59158599,6.111416172,22.4398305,2.998,0,2.998,18.59358599,6.111416172,19.57219578,23.69774858,6.80367834,24.65508724,2.998,0,2.998,20.69974858,6.80367834,21.78920903
10/03/2021 19:00,21.0928604,5.940919315,21.91354106,3.018,0,3.018,18.0748604,5.940919315,19.02616884,23.16177218,6.620937734,24.08951031,3.018,0,3.018,20.14377218,6.620937734,21.20397071
10/03/2021 19:30,20.14328652,5.616812507,20.91173294,3.0545,0,3.0545,17.08878652,5.616812507,17.98819634,22.08359089,6.254559713,22.9522222,3.0545,0,3.0545,19.02909089,6.254559713,20.03062199
10/03/2021 20:00,19.9971097,5.564657956,20.75692208,3.067,0,3.067,16.9301097,5.564657956,17.8211681,20.54202391,5.743762598,21.32992159,3.067,0,3.067,17.47502391,5.743762598,18.39476201
10/03/2021 20:30,20.46517514,5.71143692,21.24720935,3.0885,0,3.0885,17.37667514,5.71143692,18.29123699,19.13173513,5.273156382,19.84513712,3.0885,0,3.0885,16.04323513,5.273156382,16.88761592
10/03/2021 21:00,19.99301558,5.558382025,20.75129593,3.082,0,3.082,16.91101558,5.558382025,17.80106904,17.72906865,4.814258654,18.37109038,3.082,0,3.082,14.64706865,4.814258654,15.417967
10/03/2021 21:30,19.6420154,5.435454107,20.38020928,3.105,0,3.105,16.5370154,5.435454107,17.40738463,16.38091102,4.363580933,16.952141,3.105,0,3.105,13.27591102,4.363580933,13.97464318
10/03/2021 22:00,19.05734434,5.241145577,19.76491791,3.1115,0,3.1115,15.94584434,5.241145577,16.7850993,15.0981819,3.939831813,15.60376145,3.1115,0,3.1115,11.9866819,3.939831813,12.61755989
10/03/2021 22:30,18.9855944,5.214933039,19.68878669,3.1195,0,3.1195,15.8660944,5.214933039,16.70115199,13.53668818,3.423964175,13.96300317,3.1195,0,3.1195,10.41718818,3.423964175,10.96546124
10/03/2021 23:00,18.8545626,5.173508392,19.55146337,3.1145,0,3.1145,15.7400626,5.173508392,16.56848695,13.07119632,3.27260782,13.47464787,3.1145,0,3.1145,9.956696319,3.27260782,10.48073297
10/03/2021 23:30,18.95787229,5.207628985,19.66012007,3.114,0,3.114,15.84387229,5.207628985,16.6777603,12.83252673,3.194325263,13.22412402,3.114,0,3.114,9.718526732,3.194325263,10.23002814
11/03/2021 00:00,18.50603382,5.060102915,19.18535716,3.111,0,3.111,15.39503382,5.060102915,16.20529876,12.47770982,3.078688635,12.85190904,3.111,0,3.111,9.366709818,3.078688635,9.859694546
11/03/2021 00:30,18.51325488,5.064612811,19.19351217,3.1045,0,3.1045,15.40875488,5.064612811,16.21974198,15.66365507,4.127994646,16.19846999,3.1045,0,3.1045,12.55915507,4.127994646,13.22016323
11/03/2021 01:00,18.29136795,4.991024735,18.96007567,3.1065,0,3.1065,15.18486795,4.991024735,15.98407153,17.1190815,4.605712811,17.7278183,3.1065,0,3.1065,14.0125815,4.605712811,14.75008579
11/03/2021 01:30,18.01478291,4.928875487,18.67688991,3.019,0,3.019,14.99578291,4.928875487,15.78503464,17.32695065,4.702795957,17.95381599,3.019,0,3.019,14.30795065,4.702795957,15.06100069
11/03/2021 02:00,17.53914718,4.760051588,18.17360105,3.057,0,3.057,14.48214718,4.760051588,15.24436546,17.3861539,4.709765127,18.01277977,3.057,0,3.057,14.3291539,4.709765127,15.08331989
11/03/2021 02:30,17.84095568,4.859908611,18.49103597,3.055,0,3.055,14.78595568,4.859908611,15.56416387,16.88639856,4.546160858,17.48765378,3.055,0,3.055,13.83139856,4.546160858,14.5593669
11/03/2021 03:00,17.24760392,4.652393324,17.86405902,3.093,0,3.093,14.15460392,4.652393324,14.89958308,16.60316526,4.440576579,17.18673375,3.093,0,3.093,13.51016526,4.440576579,14.22122659
11/03/2021 03:30,16.82349569,4.537482657,17.42465943,3.0185,0,3.0185,13.80499569,4.537482657,14.53157441,15.96852538,4.256467505,16.52607995,3.0185,0,3.0185,12.95002538,4.256467505,13.63160566
11/03/2021 04:00,15.86636689,4.275643431,16.43236821,2.858,0,2.858,13.00836689,4.275643431,13.69301778,15.41074358,4.125887291,15.95349377,2.858,0,2.858,12.55274358,4.125887291,13.21341429
11/03/2021 04:30,16.2046155,4.371865246,16.78400337,2.9035,0,2.9035,13.3011155,4.371865246,14.00117421,14.50930785,3.814644567,15.00238406,2.9035,0,2.9035,11.60580785,3.814644567,12.21663984
11/03/2021 05:00,16.88238132,4.541060589,17.48244921,3.0665,0,3.0665,13.81588132,4.541060589,14.54303297,13.42903692,3.406001175,13.85423677,3.0665,0,3.0665,10.36253692,3.406001175,10.9079336
11/03/2021 05:30,17.23974719,4.660657518,17.8586285,3.06,0,3.06,14.17974719,4.660657518,14.92604968,13.30909281,3.368713898,13.72880857,3.06,0,3.06,10.24909281,3.368713898,10.78851874
11/03/2021 06:00,17.76126031,4.888439915,18.42170493,2.8885,0,2.8885,14.87276031,4.888439915,15.65553717,13.52301767,3.495396925,13.96745527,2.8885,0,2.8885,10.63451767,3.495396925,11.19422913
11/03/2021 06:30,17.93942378,4.979703485,18.61774349,2.789,0,2.789,15.15042378,4.979703485,15.94781451,15.4384191,4.157662997,15.9884629,2.789,0,2.789,12.6494191,4.157662997,13.315178
11/03/2021 07:00,17.92576618,4.969298134,18.60180145,2.807,0,2.807,15.11876618,4.969298134,15.91449072,17.37041028,4.786761476,18.01788663,2.807,0,2.807,14.56341028,4.786761476,15.32990556
11/03/2021 07:30,18.02212958,4.811813549,18.6534368,3.3825,0,3.3825,14.63962958,4.811813549,15.4101364,18.18150902,4.864199036,18.82093787,3.3825,0,3.3825,14.79900902,4.864199036,15.57790423
11/03/2021 08:00,20.33821589,4.5413349,20.83906784,6.5215,0,6.5215,13.81671589,4.5413349,14.54391147,17.01740182,3.449836097,17.36356339,6.5215,0,6.5215,10.49590182,3.449836097,11.0483177
11/03/2021 08:30,20.44203282,3.517916765,20.74252743,9.739,0,9.739,10.70303282,3.517916765,11.26635034,16.60874882,2.257977243,16.7615333,9.739,0,9.739,6.869748819,2.257977243,7.231314546
11/03/2021 09:00,21.22080083,3.410196468,21.49306464,10.8455,0,10.8455,10.37530083,3.410196468,10.92136929,15.75786733,1.61461706,15.84037156,10.8455,0,10.8455,4.912367329,1.61461706,5.170912978
11/03/2021 09:30,23.66211955,2.844142855,23.83243693,15.009,0,15.009,8.653119547,2.844142855,9.108546892,16.83017688,0.598591892,16.84081845,15.009,0,15.009,1.821176877,0.598591892,1.917028291
11/03/2021 10:00,23.60639764,2.927391339,23.78721568,14.7,0,14.7,8.90639764,2.927391339,9.375155411,16.65707165,0.643258345,16.66948761,14.7,0,14.7,1.957071652,0.643258345,2.060075423
11/03/2021 10:30,24.05922121,4.40871261,24.45982159,10.646,0,10.646,13.41322121,4.40871261,14.11918022,14.81934616,1.371712549,14.88269519,10.646,0,10.646,4.173346162,1.371712549,4.39299596
11/03/2021 11:00,26.91430494,4.31720161,27.25835726,13.7795,0,13.7795,13.13480494,4.31720161,13.82611047,19.55994298,1.899939728,19.65200092,13.7795,0,13.7795,5.780442979,1.899939728,6.08467682
11/03/2021 11:30,26.92554522,2.518063793,27.04303294,19.2645,0,19.2645,7.66104522,2.518063793,8.064258126,29.49454608,3.362453543,29.6855915,19.2645,0,19.2645,10.23004608,3.362453543,10.76846956
11/03/2021 12:00,24.76195917,2.925275114,24.9341504,15.862,0,15.862,8.899959166,2.925275114,9.368378069,20.59703276,1.556330007,20.65574791,15.862,0,15.862,4.735032762,1.556330007,4.984245013
11/03/2021 12:30,28.52478109,5.741217655,29.09681626,11.0575,0,11.0575,17.46728109,5.741217655,18.38661167,17.58061474,2.144044131,17.71087067,11.0575,0,11.0575,6.523114738,2.144044131,6.866436566
11/03/2021 13:00,26.28477437,2.940333844,26.44872259,17.339,0,17.339,8.945774369,2.940333844,9.416604599,25.41312579,2.653836811,25.55131723,17.339,0,17.339,8.074125793,2.653836811,8.499079782
11/03/2021 13:30,21.08755003,2.622751263,21.25002566,13.108,0,13.108,7.979550034,2.622751263,8.399526351,16.21566007,1.02143847,16.24779887,13.108,0,13.108,3.107660074,1.02143847,3.27122113
11/03/2021 14:00,23.03382164,5.223389174,23.61865224,7.142,0,7.142,15.89182164,5.223389174,16.7282333,13.43397039,2.068070658,13.59222119,7.142,0,7.142,6.291970393,2.068070658,6.623126729
11/03/2021 14:30,28.12687194,4.110810011,28.42568704,15.62,0,15.62,12.50687194,4.110810011,13.16512836,23.04323994,2.439900976,23.17205264,15.62,0,15.62,7.423239935,2.439900976,7.813936774
11/03/2021 15:00,21.26210184,3.210784154,21.5031651,11.4935,0,11.4935,9.768601837,3.210784154,10.28273878,18.35707526,2.255948093,18.49517542,11.4935,0,11.4935,6.863575262,2.255948093,7.224816065
11/03/2021 15:30,23.32371235,5.525413946,23.96926693,6.513,0,6.513,16.81071235,5.525413946,17.69548668,13.33280124,2.241560267,13.51991795,6.513,0,6.513,6.819801237,2.241560267,7.178738144
11/03/2021 16:00,24.51595328,4.85333414,24.99173498,9.75,0,9.75,14.76595328,4.85333414,15.54310871,14.06184321,1.417234328,14.13308132,9.75,0,9.75,4.311843213,1.417234328,4.53878233
11/03/2021 16:30,22.55837715,4.289944561,22.96266544,9.5065,0,9.5065,13.05187715,4.289944561,13.73881805,15.02138441,1.812654848,15.13035714,9.5065,0,9.5065,5.514884412,1.812654848,5.805141487
11/03/2021 17:00,21.28167083,3.881651088,21.63276978,9.472,0,9.472,11.80967083,3.881651088,12.43123245,18.7698358,3.056050839,19.0169972,9.472,0,9.472,9.297835797,3.056050839,9.787195575
11/03/2021 17:30,20.64673238,5.192792214,21.28973106,4.848,0,4.848,15.79873238,5.192792214,16.63024461,20.42335734,5.119372391,21.05520123,4.848,0,4.848,15.57535734,5.119372391,16.39511299
11/03/2021 18:00,21.17424158,5.76519861,21.94506828,3.634,0,3.634,17.54024158,5.76519861,18.46341219,22.14589721,6.084566371,22.96655637,3.634,0,3.634,18.51189721,6.084566371,19.48620759
11/03/2021 18:30,21.20128725,5.98296684,22.02930942,2.9985,0,2.9985,18.20278725,5.98296684,19.16082869,23.29069787,6.669722897,24.22688198,2.9985,0,2.9985,20.29219787,6.669722897,21.36020828
11/03/2021 19:00,20.66577643,5.842450827,21.47576651,2.8905,0,2.8905,17.77527643,5.842450827,18.71081729,23.62884668,6.816364922,24.59238147,2.8905,0,2.8905,20.73834668,6.816364922,21.82983861
11/03/2021 19:30,19.90970783,5.589998888,20.6795685,2.9025,0,2.9025,17.00720783,5.589998888,17.90232403,22.80224595,6.54073019,23.72179529,2.9025,0,2.9025,19.89974595,6.54073019,20.947101
11/03/2021 20:00,18.8958516,5.260047301,19.61431379,2.8925,0,2.8925,16.0033516,5.260047301,16.84563326,22.11616153,6.318511989,23.00104769,2.8925,0,2.8925,19.22366153,6.318511989,20.23543319
11/03/2021 20:30,18.97411875,5.336225478,19.7102127,2.739,0,2.739,16.23511875,5.336225478,17.08959868,20.55222474,5.854923835,21.3699339,2.739,0,2.739,17.81322474,5.854923835,18.75076289
11/03/2021 21:00,17.4860444,4.869469613,18.15140444,2.671,0,2.671,14.8150444,4.869469613,15.59478358,20.02782314,5.704911881,20.82449805,2.671,0,2.671,17.35682314,5.704911881,18.27034014
11/03/2021 21:30,16.91398853,4.695084332,17.55354167,2.6295,0,2.6295,14.28448853,4.695084332,15.03630372,18.40448033,5.184985294,19.12090397,2.6295,0,2.6295,15.77498033,5.184985294,16.60524245
11/03/2021 22:00,16.38615255,4.584207356,17.01531523,2.439,0,2.439,13.94715255,4.584207356,14.68121321,17.08187967,4.812881802,17.74695592,2.439,0,2.439,14.64287967,4.812881802,15.41355755
11/03/2021 22:30,15.5812384,4.337886838,16.17381379,2.3835,0,2.3835,13.1977384,4.337886838,13.89235621,16.04186651,4.489287974,16.6581868,2.3835,0,2.3835,13.65836651,4.489287974,14.3772279
11/03/2021 23:00,14.81716716,4.129806381,15.38192911,2.2525,0,2.2525,12.56466716,4.129806381,13.22596543,15.38561441,4.316645958,15.97969221,2.2525,0,2.2525,13.13311441,4.316645958,13.82433096
11/03/2021 23:30,15.1528815,4.248367453,15.73716759,2.2275,0,2.2275,12.9253815,4.248367453,13.60566474,14.78595608,4.1277649,15.35131722,2.2275,0,2.2275,12.55845608,4.1277649,13.21942746
12/03/2021 00:00,14.96700011,4.094089249,15.51685081,2.511,0,2.511,12.45600011,4.094089249,13.11157906,14.71122324,4.010019458,15.247962,2.511,0,2.511,12.20022324,4.010019458,12.84234025
12/03/2021 00:30,15.36673906,4.182090787,15.92565705,2.643,0,2.643,12.72373906,4.182090787,13.39340953,18.30883182,5.149109915,19.0191129,2.643,0,2.643,15.66583182,5.149109915,16.49034929
12/03/2021 01:00,15.82384448,4.349261306,16.41067117,2.5915,0,2.5915,13.23234448,4.349261306,13.92878367,19.24621826,5.474141168,20.00957618,2.5915,0,2.5915,16.65471826,5.474141168,17.53128238
12/03/2021 01:30,16.08754771,4.403725322,16.67938812,2.6895,0,2.6895,13.39804771,4.403725322,14.10320811,18.91639085,5.333521099,19.65391284,2.6895,0,2.6895,16.22689085,5.333521099,17.08093774
12/03/2021 02:00,16.0030771,4.412938136,16.60037649,2.577,0,2.577,13.4260771,4.412938136,14.13271273,18.33893653,5.180698005,19.05665828,2.577,0,2.577,15.76193653,5.180698005,16.59151214
12/03/2021 02:30,16.65038339,4.550757449,17.26107355,2.805,0,2.805,13.84538339,4.550757449,14.57408777,18.2695415,5.082948986,18.96345214,2.805,0,2.805,15.4645415,5.082948986,16.27846474
12/03/2021 03:00,16.59752965,4.557543547,17.21189105,2.7315,0,2.7315,13.86602965,4.557543547,14.59582068,17.65375984,4.904709622,18.32242923,2.7315,0,2.7315,14.92225984,4.904709622,15.70764194
12/03/2021 03:30,16.78691601,4.597441316,17.40508592,2.7995,0,2.7995,13.98741601,4.597441316,14.7235958,16.57662361,4.528321546,17.18400845,2.7995,0,2.7995,13.77712361,4.528321546,14.50223538
12/03/2021 04:00,16.80690347,4.625539683,17.43179915,2.734,0,2.734,14.07290347,4.625539683,14.8135826,15.64570338,4.243871673,16.21106046,2.734,0,2.734,12.91170338,4.243871673,13.59126672
12/03/2021 04:30,16.88194538,4.65677845,17.51244316,2.714,0,2.714,14.16794538,4.65677845,14.91362672,14.84773791,3.988166788,15.3740299,2.714,0,2.714,12.13373791,3.988166788,12.7723557
12/03/2021 05:00,16.86796585,4.618822163,17.48890477,2.8155,0,2.8155,14.05246585,4.618822163,14.79206931,14.10999595,3.712321294,14.59017872,2.8155,0,2.8155,11.29449595,3.712321294,11.8889431
12/03/2021 05:30,17.23476018,4.71604506,17.86835302,2.8865,0,2.8865,14.34826018,4.71604506,15.10343177,13.80244659,3.587898136,14.2611551,2.8865,0,2.8865,10.91594659,3.587898136,11.49047009
12/03/2021 06:00,17.31885707,4.711804012,17.94836782,2.9835,0,2.9835,14.33535707,4.711804012,15.08984955,14.14191227,3.667592753,14.60975425,2.9835,0,2.9835,11.15841227,3.667592753,11.74569713
12/03/2021 06:30,17.59989803,4.810587049,18.24549694,2.964,0,2.964,14.63589803,4.810587049,15.40620846,15.73853372,4.198786184,16.28899165,2.964,0,2.964,12.77453372,4.198786184,13.4468776
12/03/2021 07:00,17.77183271,4.871207795,18.42733576,2.9515,0,2.9515,14.82033271,4.871207795,15.60035022,17.74517744,4.86244663,18.39931274,2.9515,0,2.9515,14.79367744,4.86244663,15.57229204
12/03/2021 07:30,19.20840282,5.182823369,19.89533606,3.44,0,3.44,15.76840282,5.182823369,16.59831875,17.96826877,4.77521102,18.59196931,3.44,0,3.44,14.52826877,4.77521102,15.29291449
12/03/2021 08:00,18.97805507,4.859448254,19.59032444,4.1935,0,4.1935,14.78455507,4.859448254,15.56268955,18.32863646,4.645994679,18.90830984,4.1935,0,4.1935,14.13513646,4.645994679,14.87909101
12/03/2021 08:30,17.79604264,4.101662962,18.26260585,5.317,0,5.317,12.47904264,4.101662962,13.13583435,18.22779938,4.24357454,18.71525033,5.317,0,5.317,12.91079938,4.24357454,13.59031513
12/03/2021 09:00,18.10809079,3.68852287,18.47993921,6.886,0,6.886,11.22209079,3.68852287,11.81272715,17.44180469,3.469525219,17.7835361,6.886,0,6.886,10.55580469,3.469525219,11.11137336
12/03/2021 09:30,18.09238702,3.518361871,18.43131407,7.388,0,7.388,10.70438702,3.518361871,11.26777582,17.23489819,3.23651892,17.53615609,7.388,0,7.388,9.846898189,3.23651892,10.36515599
12/03/2021 10:00,18.04060843,3.949996872,18.46797303,6.023,0,6.023,12.01760843,3.949996872,12.65011413,17.51828588,3.778317755,17.92110559,6.023,0,6.023,11.49528588,3.778317755,12.10030093
12/03/2021 10:30,19.27912404,3.769061403,19.64409447,7.812,0,7.812,11.46712404,3.769061403,12.07065688,16.27498932,2.781650071,16.51099193,7.812,0,7.812,8.462989316,2.781650071,8.908409807
12/03/2021 11:00,20.27144722,3.727917773,20.61137898,8.9295,0,8.9295,11.34194722,3.727917773,11.93889181,13.62310943,1.542714814,13.7101816,8.9295,0,8.9295,4.693609425,1.542714814,4.9406415
12/03/2021 11:30,18.60692019,2.794117346,18.81554067,10.106,0,10.106,8.50092019,2.794117346,8.948337042,13.72119086,1.188255772,13.77254625,10.106,0,10.106,3.615190858,1.188255772,3.805464061
12/03/2021 12:00,22.02340749,5.135987421,22.6143504,6.3975,0,6.3975,15.62590749,5.135987421,16.44832367,12.92665189,2.146028446,13.10357841,6.3975,0,6.3975,6.529151888,2.146028446,6.872791461
12/03/2021 12:30,22.21762104,3.534215624,22.49696345,11.465,0,11.465,10.75262104,3.534215624,11.31854846,14.33836799,0.944430385,14.36943789,11.465,0,11.465,2.873367986,0.944430385,3.02459788
12/03/2021 13:00,24.86087453,5.095055418,25.37760178,9.3595,0,9.3595,15.50137453,5.095055418,16.31723635,13.28647665,1.290734806,13.34902461,9.3595,0,9.3595,3.926976648,1.290734806,4.13365963
12/03/2021 13:30,25.88473167,4.357276988,26.24890848,12.628,0,12.628,13.25673167,4.357276988,13.95445439,19.29552175,2.191508419,19.41957437,12.628,0,12.628,6.667521746,2.191508419,7.018443943
12/03/2021 14:00,24.41095481,2.403323325,24.52897629,17.099,0,17.099,7.311954814,2.403323325,7.696794541,25.96533081,2.914222009,26.12835804,17.099,0,17.099,8.86633081,2.914222009,9.3329798
12/03/2021 14:30,21.36343505,2.794286572,21.5454031,12.862,0,12.862,8.501435051,2.794286572,8.948879001,16.67912027,1.25462676,16.7262411,12.862,0,12.862,3.817120269,1.25462676,4.018021336
12/03/2021 15:00,22.05311505,4.881161118,22.58684611,7.2025,0,7.2025,14.85061505,4.881161118,15.63222637,13.73692966,2.147763167,13.90381686,7.2025,0,7.2025,6.534429663,2.147763167,6.878347014
12/03/2021 15:30,21.18307686,3.671426716,21.49888647,10.013,0,10.013,11.17007686,3.671426716,11.75797564,14.0960048,1.342018779,14.15974455,10.013,0,10.013,4.083004799,1.342018779,4.297899789
12/03/2021 16:00,21.2062144,4.721124614,21.72538945,6.8425,0,6.8425,14.3637144,4.721124614,15.11969937,15.17736418,2.739537376,15.42262781,6.8425,0,6.8425,8.334864183,2.739537376,8.773541246
12/03/2021 16:30,20.38248656,4.715462096,20.92083509,6.036,0,6.036,14.34648656,4.715462096,15.1015648,17.05592082,3.622072813,17.4362796,6.036,0,6.036,11.01992082,3.622072813,11.59991665
12/03/2021 17:00,20.57140062,5.408464285,21.27049621,4.1165,0,4.1165,16.45490062,5.408464285,17.32094802,19.19208616,4.955105548,19.82143391,4.1165,0,4.1165,15.07558616,4.955105548,15.86903807
12/03/2021 17:30,21.28295193,5.796821422,22.05826787,3.6465,0,3.6465,17.63645193,5.796821422,18.56468624,20.96467518,5.692208911,21.72369323,3.6465,0,3.6465,17.31817518,5.692208911,18.22965808
12/03/2021 18:00,20.63143653,5.758853344,21.42009722,3.1105,0,3.1105,17.52093653,5.758853344,18.44309108,22.47511902,6.364842475,23.35898531,3.1105,0,3.1105,19.36461902,6.364842475,20.3838095
12/03/2021 18:30,20.3277731,5.725766877,21.11877756,2.9075,0,2.9075,17.4202731,5.725766877,18.33712958,23.95122428,6.916737683,24.92994995,2.9075,0,2.9075,21.04372428,6.916737683,22.15128871
12/03/2021 19:00,19.44399482,5.583355191,20.22975011,2.457,0,2.457,16.98699482,5.583355191,17.88104718,23.81524826,7.020116716,24.82837265,2.457,0,2.457,21.35824826,7.020116716,22.48236659
12/03/2021 19:30,19.09440851,5.431967792,19.85202031,2.568,0,2.568,16.52640851,5.431967792,17.39621948,22.64772376,6.599886037,23.58978354,2.568,0,2.568,20.07972376,6.599886037,21.13655133
12/03/2021 20:00,18.08995327,4.980863571,18.7631397,2.936,0,2.936,15.15395327,4.980863571,15.95152976,21.26382454,6.024064608,22.10066941,2.936,0,2.936,18.32782454,6.024064608,19.29244688
12/03/2021 20:30,17.96815288,4.925052882,18.63090615,2.984,0,2.984,14.98415288,4.925052882,15.77279251,20.24027407,5.671863002,21.01996014,2.984,0,2.984,17.25627407,5.671863002,18.16449902
12/03/2021 21:00,18.0363603,4.937446712,18.69996452,3.0145,0,3.0145,15.0218603,4.937446712,15.81248453,19.04336855,5.268434318,19.75870153,3.0145,0,3.0145,16.02886855,5.268434318,16.87249322
12/03/2021 21:30,18.43105416,5.052056839,19.11091404,3.0605,0,3.0605,15.37055416,5.052056839,16.17953069,17.38401659,4.707912234,18.01023238,3.0605,0,3.0605,14.32351659,4.707912234,15.07738589
12/03/2021 22:00,18.00150157,4.90117355,18.65678324,3.09,0,3.09,14.91150157,4.90117355,15.69631744,16.22188707,4.316242551,16.78629113,3.09,0,3.09,13.13188707,4.316242551,13.82303902
12/03/2021 22:30,17.72151194,4.814404354,18.36383605,3.074,0,3.074,14.64751194,4.814404354,15.41843362,14.98590549,3.915253996,15.48891788,3.074,0,3.074,11.91190549,3.915253996,12.53884788
12/03/2021 23:00,16.58510157,4.438419198,17.16872619,3.0815,0,3.0815,13.50360157,4.438419198,14.21431744,14.55362061,3.770703696,15.03416373,3.0815,0,3.0815,11.47212061,3.770703696,12.07591643
12/03/2021 23:30,15.99039945,4.244757828,16.54420876,3.076,0,3.076,12.91439945,4.244757828,13.59410469,14.87338476,3.877612852,15.37053856,3.076,0,3.076,11.79738476,3.877612852,12.41829974
13/03/2021 00:00,15.97339945,4.244757828,16.52777841,3.059,0,3.059,12.91439945,4.244757828,13.59410469,14.44963587,3.743920958,14.92678535,3.059,0,3.059,11.39063587,3.743920958,11.99014302
13/03/2021 00:30,17.24363854,4.654705492,17.86083294,3.082,0,3.082,14.16163854,4.654705492,14.90698794,17.5707841,4.762233037,18.20470591,3.082,0,3.082,14.4887841,4.762233037,15.25135168
13/03/2021 01:00,17.46675261,4.739543483,18.09836233,3.047,0,3.047,14.41975261,4.739543483,15.17868696,18.50891339,5.082085168,19.19394344,3.047,0,3.047,15.46191339,5.082085168,16.27569831
13/03/2021 01:30,17.04911728,4.592905893,17.65693022,3.0755,0,3.0755,13.97361728,4.592905893,14.70907082,18.59318224,5.100415502,19.28005872,3.0755,0,3.0755,15.51768224,5.100415502,16.33440236
13/03/2021 02:00,17.55086426,4.758150832,18.18441188,3.0745,0,3.0745,14.47636426,4.758150832,15.23827816,17.73748869,4.819491318,18.38058763,3.0745,0,3.0745,14.66298869,4.819491318,15.43472494
13/03/2021 02:30,17.40874997,4.708153283,18.03416987,3.0845,0,3.0845,14.32424997,4.708153283,15.07815786,17.95506249,4.887717525,18.60844033,3.0845,0,3.0845,14.87056249,4.887717525,15.65322367
13/03/2021 03:00,18.05193566,4.960972393,18.72120798,2.9585,0,2.9585,15.09343566,4.960972393,15.88782701,17.52049404,4.786295981,18.1624982,2.9585,0,2.9585,14.56199404,4.786295981,15.32841478
13/03/2021 03:30,17.51755723,4.760186364,18.15280104,3.035,0,3.035,14.48255723,4.760186364,15.24479708,17.112657,4.627102095,17.72718544,3.035,0,3.035,14.077657,4.627102095,14.81858632
13/03/2021 04:00,17.82811421,4.847142039,18.47529275,3.081,0,3.081,14.74711421,4.847142039,15.52327812,16.6092647,4.446525577,17.19416365,3.081,0,3.081,13.5282647,4.446525577,14.24027863
13/03/2021 04:30,17.83214942,4.852905585,18.48069928,3.0675,0,3.0675,14.76464942,4.852905585,15.54173624,16.04944741,4.266959767,16.60697768,3.0675,0,3.0675,12.98194741,4.266959767,13.6652078
13/03/2021 05:00,17.83318464,4.85866913,18.48321238,3.051,0,3.051,14.78218464,4.85866913,15.56019436,15.46406296,4.079976491,15.99323142,3.051,0,3.051,12.41306296,4.079976491,13.06638206
13/03/2021 05:30,17.80541703,4.855787357,18.45566435,3.032,0,3.032,14.77341703,4.855787357,15.5509653,15.20103327,3.999767812,15.71844633,3.032,0,3.032,12.16903327,3.999767812,12.80950871
13/03/2021 06:00,17.89088586,4.89735565,18.54906707,2.991,0,2.991,14.89988586,4.89735565,15.68409037,15.22581879,4.021390465,15.74792491,2.991,0,2.991,12.23481879,4.021390465,12.87875662
13/03/2021 06:30,18.32453219,5.041860412,19.0054949,2.985,0,2.985,15.33953219,5.041860412,16.14687599,15.67214034,4.17006137,16.21744106,2.985,0,2.985,12.68714034,4.17006137,13.35488457
13/03/2021 07:00,17.92103635,4.872096438,18.57150687,3.098,0,3.098,14.82303635,4.872096438,15.60319615,15.39197496,4.040834157,15.91355503,3.098,0,3.098,12.29397496,4.040834157,12.94102627
13/03/2021 07:30,18.13027159,4.404127593,18.65752095,4.731,0,4.731,13.39927159,4.404127593,14.10449641,14.98698345,3.370978743,15.36141825,4.731,0,4.731,10.25598345,3.370978743,10.79577205
13/03/2021 08:00,19.14031285,3.767808727,19.50763847,7.677,0,7.677,11.46331285,3.767808727,12.06664511,14.1699076,2.134115524,14.32971495,7.677,0,7.677,6.492907599,2.134115524,6.834639578
13/03/2021 08:30,19.8464741,3.386752507,20.13337097,9.5425,0,9.5425,10.3039741,3.386752507,10.84628853,14.64362789,1.676659656,14.73930206,9.5425,0,9.5425,5.101127889,1.676659656,5.369608304
13/03/2021 09:00,22.4249418,2.450320875,22.558415,14.97,0,14.97,7.4549418,2.450320875,7.847307158,19.58525038,1.516959442,19.64390996,14.97,0,14.97,4.615250381,1.516959442,4.858158296
13/03/2021 09:30,23.16254119,2.11788957,23.2591653,16.719,0,16.719,6.443541189,2.11788957,6.782674936,22.89299373,2.029293603,22.98275863,16.719,0,16.719,6.173993727,2.029293603,6.498940765
13/03/2021 10:00,23.82470606,2.597822553,23.96591957,15.921,0,15.921,7.903706058,2.597822553,8.319690587,24.05446642,2.673341131,24.20256407,15.921,0,15.921,8.133466416,2.673341131,8.561543596
13/03/2021 10:30,22.9248681,1.990303244,23.0111035,16.8695,0,16.8695,6.055368096,1.990303244,6.37407168,23.7363706,2.257031219,23.84343682,16.8695,0,16.8695,6.866870601,2.257031219,7.228284843
13/03/2021 11:00,22.29654336,1.757816847,22.36572749,16.9485,0,16.9485,5.348043363,1.757816847,5.629519329,23.82565959,2.260413046,23.93264553,16.9485,0,16.9485,6.877159589,2.260413046,7.239115357
13/03/2021 11:30,22.02237757,2.127038945,22.12485951,15.551,0,15.551,6.471377566,2.127038945,6.811976386,22.08933431,2.149046563,22.19362727,15.551,0,15.551,6.538334312,2.149046563,6.88245717
13/03/2021 12:00,22.72623579,2.863244742,22.90589365,14.015,0,14.015,8.711235793,2.863244742,9.169721887,18.54344887,1.488429165,18.60308892,14.015,0,14.015,4.528448872,1.488429165,4.766788286
13/03/2021 12:30,23.27604555,2.581335593,23.41874442,15.4225,0,15.4225,7.853545555,2.581335593,8.266890057,22.25422909,2.245480763,22.36722818,15.4225,0,15.4225,6.831729091,2.245480763,7.191293781
13/03/2021 13:00,22.5473697,2.671337238,22.70506382,14.42,0,14.42,8.127369702,2.671337238,8.555126002,21.61315773,2.364276611,21.74208801,14.42,0,14.42,7.193157727,2.364276611,7.571744976
13/03/2021 13:30,26.4577089,2.898569445,26.61601145,17.639,0,17.639,8.818708905,2.898569445,9.282851479,26.70296001,2.979179584,26.8686357,17.639,0,17.639,9.063960007,2.979179584,9.541010534
13/03/2021 14:00,30.95296848,2.192148278,31.03049744,24.2835,0,24.2835,6.669468476,2.192148278,7.020493133,41.37692471,5.618337007,41.75662354,24.2835,0,24.2835,17.09342471,5.618337007,17.99307865
13/03/2021 14:30,23.50527038,2.2637363,23.61402629,16.618,0,16.618,6.887270375,2.2637363,7.249758289,26.93238304,3.39017376,27.14491728,16.618,0,16.618,10.31438304,3.39017376,10.85724531
13/03/2021 15:00,21.2487802,1.925359243,21.33583062,15.391,0,15.391,5.857780199,1.925359243,6.16608442,24.7220778,3.066976957,24.91159325,15.391,0,15.391,9.331077801,3.066976957,9.822187159
13/03/2021 15:30,18.35097848,1.497806393,18.41200247,13.794,0,13.794,4.556978476,1.497806393,4.796819449,18.61023234,1.583019018,18.67743818,13.794,0,13.794,4.816232344,1.583019018,5.069718256
13/03/2021 16:00,18.89091051,4.387574705,19.39374414,5.542,0,5.542,13.34891051,4.387574705,14.05148474,14.21891388,2.851963675,14.50211049,5.542,0,5.542,8.676913881,2.851963675,9.133593559
13/03/2021 16:30,21.28949282,3.284702245,21.54139674,11.296,0,11.296,9.99349282,3.284702245,10.51946613,14.00905459,0.891737921,14.03740742,11.296,0,11.296,2.713054594,0.891737921,2.855846941
13/03/2021 17:00,20.27911862,3.982375606,20.66644545,8.163,0,8.163,12.11611862,3.982375606,12.75380907,16.33302351,2.685356865,16.55230492,8.163,0,8.163,8.170023505,2.685356865,8.600024742
13/03/2021 17:30,19.05726243,4.320638818,19.54091019,5.912,0,5.912,13.14526243,4.320638818,13.83711834,18.7394464,4.216177741,19.20788916,5.912,0,5.912,12.8274464,4.216177741,13.50257515
13/03/2021 18:00,18.39470527,4.777326596,19.00494755,3.86,0,3.86,14.53470527,4.777326596,15.29968976,20.89206397,5.598168707,21.62909684,3.86,0,3.86,17.03206397,5.598168707,17.92848839
13/03/2021 18:30,17.82584574,4.901615356,18.48747168,2.913,0,2.913,14.91284574,4.901615356,15.69773235,21.99084849,6.270585559,22.86739295,2.913,0,2.913,19.07784849,6.270585559,20.08194578
13/03/2021 19:00,18.11866349,5.042396594,18.80722547,2.7775,0,2.7775,15.34116349,5.042396594,16.14859315,22.68311131,6.542658042,23.60783584,2.7775,0,2.7775,19.90561131,6.542658042,20.95327507
13/03/2021 19:30,17.74840254,4.920040336,18.41772488,2.7795,0,2.7795,14.96890254,4.920040336,15.75673951,21.97855221,6.310423295,22.86653011,2.7795,0,2.7795,19.19905221,6.310423295,20.20952864
13/03/2021 20:00,17.48741084,4.800566393,18.13435898,2.882,0,2.882,14.60541084,4.800566393,15.37411667,20.13731938,5.671549211,20.92075769,2.882,0,2.882,17.25531938,5.671549211,18.16349409
13/03/2021 20:30,16.88302678,4.610625086,17.50127015,2.8555,0,2.8555,14.02752678,4.610625086,14.76581766,19.06375319,5.327395195,19.79413613,2.8555,0,2.8555,16.20825319,5.327395195,17.06131914
13/03/2021 21:00,16.59864546,4.541804775,17.20880651,2.7805,0,2.7805,13.81814546,4.541804775,14.54541627,18.03634601,5.014354094,18.72040396,2.7805,0,2.7805,15.25584601,5.014354094,16.05878527
13/03/2021 21:30,17.31770876,4.778478137,17.96487935,2.7795,0,2.7795,14.53820876,4.778478137,15.30337764,16.4937897,4.507669038,17.09866015,2.7795,0,2.7795,13.7142897,4.507669038,14.43609442
13/03/2021 22:00,16.76916662,4.640416963,17.39937984,2.651,0,2.651,14.11816662,4.640416963,14.86122802,15.43702026,4.202561629,15.99884742,2.651,0,2.651,12.78602026,4.202561629,13.4589687
13/03/2021 22:30,16.47477225,4.508156328,17.08044479,2.759,0,2.759,13.71577225,4.508156328,14.437655,14.37118445,3.816740456,14.86937962,2.759,0,2.759,11.61218445,3.816740456,12.22335206
13/03/2021 23:00,16.02395776,4.380359186,16.61188637,2.697,0,2.697,13.32695776,4.380359186,14.02837659,13.80016355,3.649433376,14.27455351,2.697,0,2.697,11.10316355,3.649433376,11.68754058
13/03/2021 23:30,15.57868048,4.210831393,16.13773177,2.7675,0,2.7675,12.81118048,4.210831393,13.48545314,13.67556357,3.585307115,14.137732,2.7675,0,2.7675,10.90806357,3.585307115,11.48217218
14/03/2021 00:00,15.34724137,4.204606409,15.91277892,2.555,0,2.555,12.79224137,4.204606409,13.46551723,13.09190441,3.463312999,13.54224864,2.555,0,2.555,10.53690441,3.463312999,11.09147833
14/03/2021 00:30,16.28099766,4.491960553,16.88930414,2.6145,0,2.6145,13.66649766,4.491960553,14.38578701,16.18106152,4.459113133,16.78423194,2.6145,0,2.6145,13.56656152,4.459113133,14.28059107
14/03/2021 01:00,16.30499766,4.491960553,16.91244093,2.6385,0,2.6385,13.66649766,4.491960553,14.38578701,17.60255126,4.918445799,18.27678637,2.6385,0,2.6385,14.96405126,4.918445799,15.75163291
14/03/2021 01:30,16.06534694,4.38738947,16.65366502,2.717,0,2.717,13.34834694,4.38738947,14.05089152,17.8223803,4.964898406,18.50101229,2.717,0,2.717,15.1053803,4.964898406,15.90040031
14/03/2021 02:00,15.98004475,4.311199773,16.55138283,2.8635,0,2.8635,13.11654475,4.311199773,13.80688921,17.35300481,4.762469922,17.99466297,2.8635,0,2.8635,14.48950481,4.762469922,15.25211032
14/03/2021 02:30,16.01711858,4.304814702,16.58552132,2.92,0,2.92,13.09711858,4.304814702,13.78644061,17.84425034,4.905363868,18.50621152,2.92,0,2.92,14.92425034,4.905363868,15.7097372
14/03/2021 03:00,15.81508971,4.265856144,16.38031108,2.8365,0,2.8365,12.97858971,4.265856144,13.66167337,16.54560785,4.505965848,17.14820304,2.8365,0,2.8365,13.70910785,4.505965848,14.43063985
14/03/2021 03:30,15.87959628,4.274732777,16.44490555,2.874,0,2.874,13.00559628,4.274732777,13.69010135,15.57361119,4.174160341,16.1233055,2.874,0,2.874,12.69961119,4.174160341,13.36801178
14/03/2021 04:00,15.56650564,4.169688411,16.11528465,2.8805,0,2.8805,12.68600564,4.169688411,13.35369015,15.17391863,4.040651302,15.70269625,2.8805,0,2.8805,12.29341863,4.040651302,12.94044066
14/03/2021 04:30,15.27856747,4.113668096,15.8226701,2.763,0,2.763,12.51556747,4.113668096,13.17428155,14.89354476,3.987117248,15.41800179,2.763,0,2.763,12.13054476,3.987117248,12.76899448
14/03/2021 05:00,14.75470903,3.954960202,15.2755736,2.722,0,2.722,12.03270903,3.954960202,12.66600951,14.61192691,3.908029986,15.12551177,2.722,0,2.722,11.88992691,3.908029986,12.51571253
14/03/2021 05:30,14.74068909,4.008693498,15.27604459,2.5445,0,2.5445,12.19618909,4.008693498,12.83809378,14.41668075,3.902197105,14.93545533,2.5445,0,2.5445,11.87218075,3.902197105,12.49703236
14/03/2021 06:00,14.60928239,3.967967336,15.13855663,2.537,0,2.537,12.07228239,3.967967336,12.70766568,14.46672701,3.921111647,14.98870598,2.537,0,2.537,11.92972701,3.921111647,12.55760738
14/03/2021 06:30,14.53913627,3.991420221,15.07706599,2.3955,0,2.3955,12.14363627,3.991420221,12.78277502,15.36756665,4.263712121,15.94808283,2.3955,0,2.3955,12.97206665,4.263712121,13.654807
14/03/2021 07:00,14.73236972,4.077612187,15.28625653,2.3265,0,2.3265,12.40586972,4.077612187,13.05881023,15.69335807,4.393473784,16.29675119,2.3265,0,2.3265,13.36685807,4.393473784,14.07037692
14/03/2021 07:30,15.1009748,4.083727382,15.64340977,2.6765,0,2.6765,12.4244748,4.083727382,13.07839453,15.11495091,4.088321106,15.65810047,2.6765,0,2.6765,12.43845091,4.088321106,13.09310622
14/03/2021 08:00,15.34361655,3.874402199,15.82521916,3.556,0,3.556,11.78761655,3.874402199,12.40801742,14.57063926,3.620336848,15.01367268,3.556,0,3.556,11.01463926,3.620336848,11.59435711
14/03/2021 08:30,16.98515192,4.077211916,17.46765705,4.5805,0,4.5805,12.40465192,4.077211916,13.05752834,14.7226956,3.333578485,15.09538046,4.5805,0,4.5805,10.1421956,3.333578485,10.67599537
14/03/2021 09:00,19.97169238,4.381422355,20.44664663,6.6415,0,6.6415,13.33019238,4.381422355,14.03178145,14.45418381,2.567904987,14.68051653,6.6415,0,6.6415,7.812683809,2.567904987,8.223877693
14/03/2021 09:30,21.30137146,4.078434469,21.68829301,8.893,0,8.893,12.40837146,4.078434469,13.06144364,13.67865794,1.572969698,13.7688023,8.893,0,8.893,4.78565794,1.572969698,5.037534674
14/03/2021 10:00,22.59966086,4.322577541,23.00933175,9.4485,0,9.4485,13.15116086,4.322577541,13.84332723,12.18844599,0.900576696,12.22167149,9.4485,0,9.4485,2.73994599,0.900576696,2.884153674
14/03/2021 10:30,23.23089178,3.120491324,23.43953496,13.737,0,13.737,9.49389178,3.120491324,9.993570295,17.68070214,1.296232208,17.72815405,13.737,0,13.737,3.943702136,1.296232208,4.151265407
14/03/2021 11:00,24.15690617,1.617259298,24.21098187,19.2365,0,19.2365,4.920406167,1.617259298,5.179374913,29.21504145,3.279787969,29.39856555,19.2365,0,19.2365,9.978541455,3.279787969,10.50372785
14/03/2021 11:30,23.48151049,1.2675737,23.51569854,19.625,0,19.625,3.856510491,1.2675737,4.059484727,29.81682627,3.349891297,30.00441468,19.625,0,19.625,10.19182627,3.349891297,10.72823818
14/03/2021 12:00,22.38572322,1.104451962,22.41295202,19.0255,0,19.0255,3.360223219,1.104451962,3.537077073,28.92681744,3.254405663,29.10930991,19.0255,0,19.0255,9.901317441,3.254405663,10.42243941
14/03/2021 12:30,22.84843837,1.209372909,22.88042218,19.169,0,19.169,3.679438373,1.209372909,3.873093024,30.38936143,3.687954455,30.61232262,19.169,0,19.169,11.22036143,3.687954455,11.81090676
