Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2021 13:00,23.58114314,1.381670685,23.62158601,19.3775,0,19.3775,4.203643143,1.381670685,4.424887519,31.26649032,3.907722144,31.50973991,19.3775,0,19.3775,11.88899032,3.907722144,12.51472665
14/03/2021 13:30,23.35906643,1.469897154,23.40526826,18.887,0,18.887,4.472066435,1.469897154,4.707438352,29.47898678,3.481417698,29.68384966,18.887,0,18.887,10.59198678,3.481417698,11.14945977
14/03/2021 14:00,20.22357328,0.78590778,20.23883809,17.8325,0,17.8325,2.391073277,0.78590778,2.516919239,24.80087403,2.290393781,24.90640994,17.8325,0,17.8325,6.968374026,2.290393781,7.335130554
14/03/2021 14:30,16.03521176,1.390074684,16.095351,11.806,0,11.806,4.229211763,1.390074684,4.451801856,15.86089594,1.332779842,15.91679371,11.806,0,11.806,4.054895936,1.332779842,4.268311511
14/03/2021 15:00,15.71028097,2.592752571,15.92279165,7.822,0,7.822,7.888280967,2.592752571,8.30345365,16.33314073,2.797476674,16.57097951,7.822,0,7.822,8.511140727,2.797476674,8.959095502
14/03/2021 15:30,17.54637527,3.860025135,17.9659422,5.8025,0,5.8025,11.74387527,3.860025135,12.36197397,16.77917942,3.607860054,17.162678,5.8025,0,5.8025,10.97667942,3.607860054,11.55439939
14/03/2021 16:00,18.82966058,4.216083798,19.29589283,6.0025,0,6.0025,12.82716058,4.216083798,13.5022743,16.94139302,3.595440264,17.31871786,6.0025,0,6.0025,10.93889302,3.595440264,11.51462423
14/03/2021 16:30,17.25431732,3.832725307,17.67487622,5.5935,0,5.5935,11.66081732,3.832725307,12.27454455,19.17679754,4.464613997,19.68965063,5.5935,0,5.5935,13.58329754,4.464613997,14.29820793
14/03/2021 17:00,18.84327295,5.135614516,19.53057787,3.2185,0,3.2185,15.62477295,5.135614516,16.44712942,20.53260894,5.690872405,21.306667,3.2185,0,3.2185,17.31410894,5.690872405,18.22537784
14/03/2021 17:30,20.22656451,5.73161463,21.0229712,2.7885,0,2.7885,17.43806451,5.73161463,18.35585738,21.65310695,6.200496454,22.52339221,2.7885,0,2.7885,18.86460695,6.200496454,19.857481
14/03/2021 18:00,20.26673746,5.791820666,21.07808895,2.6455,0,2.6455,17.62123746,5.791820666,18.54867101,22.32138502,6.46715066,23.2393689,2.6455,0,2.6455,19.67588502,6.46715066,20.71145791
14/03/2021 18:30,20.67442066,5.930092548,21.50808377,2.6325,0,2.6325,18.04192066,5.930092548,18.99149543,21.80163006,6.300588361,22.69379842,2.6325,0,2.6325,19.16913006,6.300588361,20.17803164
14/03/2021 19:00,20.60035851,5.895724632,21.42742028,2.663,0,2.663,17.93735851,5.895724632,18.88143001,21.28369392,6.12032612,22.14619649,2.663,0,2.663,18.62069392,6.12032612,19.60073045
14/03/2021 19:30,19.36808615,5.478863665,20.12810742,2.699,0,2.699,16.66908615,5.478863665,17.54640647,20.2712212,5.775709801,21.0779798,2.699,0,2.699,17.5722212,5.775709801,18.49707495
14/03/2021 20:00,18.79896486,5.297883199,19.53122234,2.6805,0,2.6805,16.11846486,5.297883199,16.96680511,18.74478815,5.280076174,19.47424676,2.6805,0,2.6805,16.06428815,5.280076174,16.909777
14/03/2021 20:30,19.17522294,5.40068181,19.92125847,2.744,0,2.744,16.43122294,5.40068181,17.29602415,17.59728808,4.882039701,18.26195114,2.744,0,2.744,14.85328808,4.882039701,15.63504008
14/03/2021 21:00,18.52463837,5.186845001,19.23708886,2.744,0,2.744,15.78063837,5.186845001,16.61119828,16.77936306,4.613200748,17.40197247,2.744,0,2.744,14.03536306,4.613200748,14.77406638
14/03/2021 21:30,17.98699633,5.058611515,18.68479562,2.5965,0,2.5965,15.39049633,5.058611515,16.20052245,16.14725814,4.453918814,16.75026383,2.5965,0,2.5965,13.55075814,4.453918814,14.26395594
14/03/2021 22:00,17.72749036,4.971672606,18.41144869,2.6015,0,2.6015,15.12599036,4.971672606,15.92209511,15.0606852,4.095136139,15.60751033,2.6015,0,2.6015,12.4591852,4.095136139,13.11493179
14/03/2021 22:30,16.33525577,4.498126045,16.94324995,2.65,0,2.65,13.68525577,4.498126045,14.40553238,13.8617452,3.685122439,14.34322514,2.65,0,2.65,11.2117452,3.685122439,11.80183705
14/03/2021 23:00,15.64003447,4.2748768,16.21373645,2.634,0,2.634,13.00603447,4.2748768,13.6905626,13.31247335,3.509844459,13.76738737,2.634,0,2.634,10.67847335,3.509844459,11.24049827
14/03/2021 23:30,14.93555026,4.01768668,15.46649501,2.712,0,2.712,12.22355026,4.01768668,12.86689501,13.33342007,3.491091951,13.78288118,2.712,0,2.712,10.62142007,3.491091951,11.18044218
15/03/2021 00:00,14.43390176,3.87203081,14.94423442,2.6535,0,2.6535,11.78040176,3.87203081,12.4004229,13.39295202,3.529887177,13.85031651,2.6535,0,2.6535,10.73945202,3.529887177,11.30468634
15/03/2021 00:30,15.13383814,4.099623644,15.67928477,2.661,0,2.661,12.47283814,4.099623644,13.12930331,17.02891605,4.722505631,17.67161683,2.661,0,2.661,14.36791605,4.722505631,15.12412216
15/03/2021 01:00,15.39797143,4.197450976,15.95982829,2.6275,0,2.6275,12.77047143,4.197450976,13.44260151,18.20067318,5.11865449,18.90674821,2.6275,0,2.6275,15.57317318,5.11865449,16.39281387
15/03/2021 01:30,14.98760604,4.087221702,15.53491925,2.5525,0,2.5525,12.43510604,4.087221702,13.08958531,18.28641784,5.171488706,19.00361473,2.5525,0,2.5525,15.73391784,5.171488706,16.56201878
15/03/2021 02:00,14.55484236,3.981298754,15.08953863,2.442,0,2.442,12.11284236,3.981298754,12.75036038,17.92839865,5.090133083,18.63697757,2.442,0,2.442,15.48639865,5.090133083,16.30147226
15/03/2021 02:30,14.63094738,3.982483664,15.16327133,2.5145,0,2.5145,12.11644738,3.982483664,12.75415513,18.42010391,5.227919189,19.1476204,2.5145,0,2.5145,15.90560391,5.227919189,16.74274096
15/03/2021 03:00,14.24463645,3.83776046,14.75256157,2.5685,0,2.5685,11.67613645,3.83776046,12.29066994,17.7038031,4.974733557,18.38947031,2.5685,0,2.5685,15.1353031,4.974733557,15.931898
15/03/2021 03:30,13.83321582,3.736058819,14.32885186,2.4665,0,2.4665,11.36671582,3.736058819,11.96496402,16.41658112,4.58516993,17.04487955,2.4665,0,2.4665,13.95008112,4.58516993,14.68429592
15/03/2021 04:00,13.69246792,3.700643796,14.18373866,2.4335,0,2.4335,11.25896792,3.700643796,11.85154518,15.71932353,4.366839018,16.31460742,2.4335,0,2.4335,13.28582353,4.366839018,13.9850774
15/03/2021 04:30,14.03825642,3.796057013,14.54244451,2.489,0,2.489,11.54925642,3.796057013,12.15711202,15.12203685,4.152278412,15.68175419,2.489,0,2.489,12.63303685,4.152278412,13.29793352
15/03/2021 05:00,13.80427929,3.727040867,14.29856497,2.465,0,2.465,11.33927929,3.727040867,11.93608346,14.7883156,4.050477961,15.33299221,2.465,0,2.465,12.3233156,4.050477961,12.97191116
15/03/2021 05:30,13.61454523,3.679140397,14.10290452,2.421,0,2.421,11.19354523,3.679140397,11.78267919,14.79840478,4.068256214,15.34742625,2.421,0,2.421,12.37740478,4.068256214,13.02884713
15/03/2021 06:00,13.73480812,3.774216512,14.2439343,2.252,0,2.252,11.48280812,3.774216512,12.08716644,15.10553695,4.224753292,15.68520918,2.252,0,2.252,12.85353695,4.224753292,13.5300389
15/03/2021 06:30,13.98979033,3.847342879,14.50917919,2.2845,0,2.2845,11.70529033,3.847342879,12.32135825,16.98127106,4.830595046,17.65497707,2.2845,0,2.2845,14.69677106,4.830595046,15.47028533
15/03/2021 07:00,14.79070337,4.103194871,15.34930338,2.307,0,2.307,12.48370337,4.103194871,13.14074039,18.92665441,5.46261624,19.69919855,2.307,0,2.307,16.61965441,5.46261624,17.49437307
15/03/2021 07:30,16.69301559,4.520726308,17.2943267,2.939,0,2.939,13.75401559,4.520726308,14.47791115,19.28261319,5.371885877,20.01690109,2.939,0,2.939,16.34361319,5.371885877,17.20380336
15/03/2021 08:00,18.41742472,4.375746748,18.93010018,5.1045,0,5.1045,13.31292472,4.375746748,14.01360497,18.44491259,4.384781575,18.95893219,5.1045,0,5.1045,13.34041259,4.384781575,14.04253957
15/03/2021 08:30,19.64094567,3.133327718,19.88930591,10.108,0,10.108,9.532945672,3.133327718,10.03467965,18.12170559,2.633977651,18.31212854,10.108,0,10.108,8.013705591,2.633977651,8.435479569
15/03/2021 09:00,19.31677205,2.368915766,19.46148618,12.1095,0,12.1095,7.207272053,2.368915766,7.586602161,17.15814335,1.659408823,17.23819947,12.1095,0,12.1095,5.048643355,1.659408823,5.314361426
15/03/2021 09:30,20.2482111,2.927494367,20.45874571,11.3415,0,11.3415,8.906711098,2.927494367,9.375485366,16.00689196,1.533440182,16.08017503,11.3415,0,11.3415,4.665391962,1.533440182,4.910938907
15/03/2021 10:00,19.28160186,3.414732648,19.58163858,8.8925,0,8.8925,10.38910186,3.414732648,10.93589669,14.40620035,1.812265665,14.51974226,8.8925,0,8.8925,5.513700348,1.812265665,5.803895103
15/03/2021 10:30,18.53637519,3.477108126,18.85967885,7.9575,0,7.9575,10.57887519,3.477108126,11.1356581,13.76665013,1.909375312,13.89843048,7.9575,0,7.9575,5.809150128,1.909375312,6.114894871
15/03/2021 11:00,17.25937195,2.723434407,17.47292234,8.9735,0,8.9735,8.285871949,2.723434407,8.721970472,11.65675684,0.881943874,11.69007293,8.9735,0,8.9735,2.683256842,0.881943874,2.824480886
15/03/2021 11:30,18.85288288,1.211326775,18.89175761,15.1675,0,15.1675,3.685382884,1.211326775,3.879350404,18.1386267,0.976562121,18.16489615,15.1675,0,15.1675,2.9711267,0.976562121,3.127501789
15/03/2021 12:00,19.3483632,1.127341516,19.38117791,15.9185,0,15.9185,3.429863197,1.127341516,3.610382313,19.67638561,1.23515727,19.71511512,15.9185,0,15.9185,3.757885613,1.23515727,3.955669066
15/03/2021 12:30,20.61625299,1.125333188,20.64694317,17.1925,0,17.1925,3.423752989,1.125333188,3.603950515,21.05522601,1.269616641,21.09346981,17.1925,0,17.1925,3.862726007,1.269616641,4.066027376
15/03/2021 13:00,20.830077,1.433416691,20.87933886,16.469,0,16.469,4.361077,1.433416691,4.590607369,18.84302643,0.780304754,18.85917603,16.469,0,16.469,2.374026433,0.780304754,2.498975192
15/03/2021 13:30,19.91250553,1.534627905,19.97155375,15.2435,0,15.2435,4.669005531,1.534627905,4.914742664,17.53808748,0.754194433,17.55429639,15.2435,0,15.2435,2.294587481,0.754194433,2.415355243
15/03/2021 14:00,16.21724511,1.057950356,16.25171677,12.9985,0,12.9985,3.218745109,1.057950356,3.388152746,17.67192323,1.536079933,17.73855722,12.9985,0,12.9985,4.67342323,1.536079933,4.919392874
15/03/2021 14:30,14.66762951,2.227041722,14.83573625,7.892,0,7.892,6.775629507,2.227041722,7.132241587,14.87396806,2.294861925,15.0499607,7.892,0,7.892,6.981968062,2.294861925,7.349440065
15/03/2021 15:00,14.70450902,2.792503122,14.96731971,6.2085,0,6.2085,8.49600902,2.792503122,8.94316739,14.61359537,2.762621251,14.87243241,6.2085,0,6.2085,8.405095371,2.762621251,8.847468812
15/03/2021 15:30,14.11607387,2.869436519,14.40476336,5.386,0,5.386,8.730073872,2.869436519,9.189551444,15.40604114,3.293428256,15.75413512,5.386,0,5.386,10.02004114,3.293428256,10.54741173
15/03/2021 16:00,14.05881796,2.686768384,14.31324865,5.8845,0,5.8845,8.174317961,2.686768384,8.604545222,16.38988585,3.452953349,16.74966403,5.8845,0,5.8845,10.50538585,3.452953349,11.0583009
15/03/2021 16:30,13.08032864,2.488082354,13.31486204,5.5105,0,5.5105,7.569828643,2.488082354,7.968240677,17.65342692,3.991187068,18.09897942,5.5105,0,5.5105,12.14292692,3.991187068,12.78202833
15/03/2021 17:00,13.06875476,3.129485102,13.43823009,3.5475,0,3.5475,9.521254762,3.129485102,10.02237343,19.4488088,5.226507453,20.13883174,3.5475,0,3.5475,15.9013088,5.226507453,16.73821979
15/03/2021 17:30,12.95374472,3.124222854,13.32517432,3.4485,0,3.4485,9.505244715,3.124222854,10.00552075,22.38493735,6.224105965,23.23413254,3.4485,0,3.4485,18.93643735,6.224105965,19.93309194
15/03/2021 18:00,12.6838419,3.300758162,13.10629047,2.6415,0,2.6415,10.0423419,3.300758162,10.57088621,23.49014075,6.85261683,24.46926787,2.6415,0,2.6415,20.84864075,6.85261683,21.94593763
15/03/2021 18:30,10.7744227,3.020088494,11.18968807,1.586,0,1.586,9.188422701,3.020088494,9.672023896,23.77907664,7.294511535,24.8727639,1.586,0,1.586,22.19307664,7.294511535,23.3611333
15/03/2021 19:00,11.45346604,3.302606728,11.92011307,1.4055,0,1.4055,10.04796604,3.302606728,10.57680636,22.90854293,7.067708425,23.97402431,1.4055,0,1.4055,21.50304293,7.067708425,22.63478203
15/03/2021 19:30,11.76619408,3.442701108,12.25950709,1.292,0,1.292,10.47419408,3.442701108,11.02546745,21.58866493,6.67119115,22.59591212,1.292,0,1.292,20.29666493,6.67119115,21.36491045
15/03/2021 20:00,11.03521449,3.225776306,11.49702533,1.221,0,1.221,9.814214485,3.225776306,10.33075209,21.26532425,6.588250779,22.26250354,1.221,0,1.221,20.04432425,6.588250779,21.09928868
15/03/2021 20:30,10.43983039,3.055063008,10.87765914,1.145,0,1.145,9.294830385,3.055063008,9.784031984,20.55474067,6.379673243,21.5220258,1.145,0,1.145,19.40974067,6.379673243,20.43130597
15/03/2021 21:00,10.15674874,2.949857258,10.57644566,1.182,0,1.182,8.974748738,2.949857258,9.447103935,19.50888597,6.023756117,20.41769501,1.182,0,1.182,18.32688597,6.023756117,19.29145892
15/03/2021 21:30,9.577503485,2.76341276,9.968200594,1.17,0,1.17,8.407503485,2.76341276,8.850003668,17.94507934,5.513701944,18.77303337,1.17,0,1.17,16.77507934,5.513701944,17.65797826
15/03/2021 22:00,9.207003418,2.651331458,9.581151833,1.1405,0,1.1405,8.066503418,2.651331458,8.49105623,16.65251203,5.098551793,17.41555016,1.1405,0,1.1405,15.51201203,5.098551793,16.32843371
15/03/2021 22:30,8.892715146,2.546715162,9.250196797,1.1445,0,1.1445,7.748215146,2.546715162,8.156015943,15.62774371,4.760411999,16.33670395,1.1445,0,1.1445,14.48324371,4.760411999,15.2455197
15/03/2021 23:00,8.807425308,2.507177804,9.157329365,1.1795,0,1.1795,7.627925308,2.507177804,8.029395061,14.58250281,4.405353985,15.23340185,1.1795,0,1.1795,13.40300281,4.405353985,14.10842401
15/03/2021 23:30,8.93778701,2.551833386,9.29493896,1.174,0,1.174,7.76378701,2.551833386,8.172407379,14.30295538,4.315278949,14.93975117,1.174,0,1.174,13.12895538,4.315278949,13.81995303
16/03/2021 00:00,8.78057322,2.505089974,9.13093324,1.159,0,1.159,7.62157322,2.505089974,8.022708652,14.19437281,4.284519847,14.82691235,1.159,0,1.159,13.03537281,4.284519847,13.72144506
16/03/2021 00:30,8.913900212,2.554993093,9.272842428,1.1405,0,1.1405,7.773400212,2.554993093,8.182526539,17.2147255,5.283342425,18.00723414,1.1405,0,1.1405,16.0742255,5.283342425,16.92023737
16/03/2021 01:00,8.423393008,2.371091968,8.750750076,1.2095,0,1.2095,7.213893008,2.371091968,7.593571587,18.40664851,5.652429369,19.2549907,1.2095,0,1.2095,17.19714851,5.652429369,18.10226159
16/03/2021 01:30,8.127288519,2.28740752,8.443047544,1.168,0,1.168,6.959288519,2.28740752,7.325566862,18.41161333,5.667701619,19.26422454,1.168,0,1.168,17.24361333,5.667701619,18.15117193
16/03/2021 02:00,7.901203425,2.225093913,8.208535709,1.1315,0,1.1315,6.769703425,2.225093913,7.126003606,17.76469086,5.467065454,18.58690523,1.1315,0,1.1315,16.63319086,5.467065454,17.50862196
16/03/2021 02:30,7.998336601,2.25669136,8.310598311,1.1325,0,1.1325,6.865836601,2.25669136,7.227196422,17.58706396,5.40835363,18.39986705,1.1325,0,1.1325,16.45456396,5.40835363,17.32059364
16/03/2021 03:00,8.012914914,2.23995421,8.320108189,1.198,0,1.198,6.814914914,2.23995421,7.173594646,16.79930952,5.127902459,17.56451491,1.198,0,1.198,15.60130952,5.127902459,16.42243107
16/03/2021 03:30,7.548059173,2.083547992,7.830349259,1.209,0,1.209,6.339059173,2.083547992,6.672693866,16.30581886,4.962084399,17.04411953,1.209,0,1.209,15.09681886,4.962084399,15.89138828
16/03/2021 04:00,7.45476456,2.052883536,7.732260048,1.209,0,1.209,6.24576456,2.052883536,6.574489011,15.78375548,4.790490463,16.49471843,1.209,0,1.209,14.57475548,4.790490463,15.34184787
16/03/2021 04:30,7.782657499,2.116284378,8.065259903,1.344,0,1.344,6.438657499,2.116284378,6.777534209,14.89117238,4.452740231,15.54264811,1.344,0,1.344,13.54717238,4.452740231,14.26018145
16/03/2021 05:00,7.84184173,2.09054323,8.115716402,1.4815,0,1.4815,6.36034173,2.09054323,6.695096558,14.99267458,4.440908326,15.63655837,1.4815,0,1.4815,13.51117458,4.440908326,14.22228903
16/03/2021 05:30,8.154365303,2.206740809,8.447684801,1.4405,0,1.4405,6.713865303,2.206740809,7.067226635,15.07060462,4.47999874,15.72238888,1.4405,0,1.4405,13.63010462,4.47999874,14.34747854
16/03/2021 06:00,8.450608596,2.334678893,8.767183765,1.3475,0,1.3475,7.103108596,2.334678893,7.476956417,14.9370509,4.466669377,15.59059412,1.3475,0,1.3475,13.5895509,4.466669377,14.30479042
16/03/2021 06:30,9.180312317,2.605581555,9.54291305,1.253,0,1.253,7.927312317,2.605581555,8.344539281,15.81698635,4.786950821,16.5254941,1.253,0,1.253,14.56398635,4.786950821,15.33051195
16/03/2021 07:00,10.77271831,3.038756307,11.19310054,1.5275,0,1.5275,9.24521831,3.038756307,9.731808747,16.68048229,4.980544425,17.40816798,1.5275,0,1.5275,15.15298229,4.980544425,15.95050768
16/03/2021 07:30,13.55588881,3.76503988,14.06903148,2.101,0,2.101,11.45488881,3.76503988,12.0577777,17.13913214,4.942795006,17.83763081,2.101,0,2.101,15.03813214,4.942795006,15.82961278
16/03/2021 08:00,14.34360664,4.052545727,14.90510578,2.014,0,2.014,12.32960664,4.052545727,12.97853331,17.12768981,4.967629611,17.83353869,2.014,0,2.014,15.11368981,4.967629611,15.90914717
16/03/2021 08:30,14.64189691,3.760440963,15.11707847,3.201,0,3.201,11.44089691,3.760440963,12.04304938,17.22257486,4.608668786,17.82854208,3.201,0,3.201,14.02157486,4.608668786,14.75955248
16/03/2021 09:00,16.29203758,3.411753363,16.6454363,5.912,0,5.912,10.38003758,3.411753363,10.92635535,16.31917382,3.420672614,16.67382485,5.912,0,5.912,10.40717382,3.420672614,10.95491981
16/03/2021 09:30,20.0777088,2.736692488,20.26336291,11.7515,0,11.7515,8.326208797,2.736692488,8.764430312,15.41320702,1.203544896,15.46012519,11.7515,0,11.7515,3.661707022,1.203544896,3.854428444
16/03/2021 10:00,22.20014753,2.294756571,22.31843314,15.2185,0,15.2185,6.981647529,2.294756571,7.349102662,20.77095691,1.82500433,20.85097819,15.2185,0,15.2185,5.552456907,1.82500433,5.844691481
16/03/2021 10:30,27.40408228,1.660867828,27.45436591,22.351,0,22.351,5.053082281,1.660867828,5.31903398,34.60625065,4.028106093,34.83989412,22.351,0,22.351,12.25525065,4.028106093,12.90026384
16/03/2021 11:00,23.40795772,1.418258016,23.45088357,19.093,0,19.093,4.314957718,1.418258016,4.542060756,27.92011583,2.901332668,28.07045777,19.093,0,19.093,8.827115829,2.901332668,9.291700873
16/03/2021 11:30,27.06337392,1.452577961,27.10232814,22.644,0,22.644,4.419373916,1.452577961,4.651972543,37.05581085,4.736933154,37.35735073,22.644,0,22.644,14.41181085,4.736933154,15.17032721
16/03/2021 12:00,26.82859152,1.419945414,26.86614166,22.5085,0,22.5085,4.320091517,1.419945414,4.547464754,37.72902811,5.002745661,38.05925677,22.5085,0,22.5085,15.22052811,5.002745661,16.02160853
16/03/2021 12:30,27.5336791,1.856631036,27.5962056,21.885,0,21.885,5.648679102,1.856631036,5.945978002,36.58769155,4.832541016,36.90545523,21.885,0,21.885,14.70269155,4.832541016,15.47651742
16/03/2021 13:00,31.15473225,2.425929374,31.24903958,23.774,0,23.774,7.380732248,2.425929374,7.76919184,38.38250033,4.80158186,38.68166905,23.774,0,23.774,14.60850033,4.80158186,15.37736877
16/03/2021 13:30,25.77603353,2.186089005,25.86856953,19.125,0,19.125,6.651033532,2.186089005,7.001087928,28.54624935,3.096614913,28.71371408,19.125,0,19.125,9.421249353,3.096614913,9.917104582
16/03/2021 14:00,17.9160839,2.364416687,18.07142851,10.7225,0,10.7225,7.193583898,2.364416687,7.572193577,14.22942003,1.152668873,14.27603026,10.7225,0,10.7225,3.506920033,1.152668873,3.691494771
16/03/2021 14:30,16.98764607,2.466822221,17.16581868,9.4825,0,9.4825,7.505146072,2.466822221,7.90015376,13.48181993,1.314512894,13.54575258,9.4825,0,9.4825,3.999319933,1.314512894,4.209810456
16/03/2021 15:00,16.92104266,2.840830742,17.15785546,8.278,0,8.278,8.643042658,2.840830742,9.09793964,13.88344594,1.842420982,14.00516284,8.278,0,8.278,5.605445936,1.842420982,5.900469406
16/03/2021 15:30,16.50609274,3.285392456,16.8298812,6.5105,0,6.5105,9.995592741,3.285392456,10.52167657,14.04881189,2.477723299,14.26563102,6.5105,0,6.5105,7.538311892,2.477723299,7.935065149
16/03/2021 16:00,16.65450431,3.445103865,17.00709424,6.173,0,6.173,10.48150431,3.445103865,11.03316243,14.84159203,2.849228413,15.11260919,6.173,0,6.173,8.668592027,2.849228413,9.124833712
16/03/2021 16:30,17.19651244,3.759492883,17.60266533,5.7585,0,5.7585,11.43801244,3.759492883,12.04001309,16.03834031,3.378820114,16.39038698,5.7585,0,5.7585,10.27984031,3.378820114,10.82088454
16/03/2021 17:00,16.83735739,3.502082266,17.19770868,6.1825,0,6.1825,10.65485739,3.502082266,11.21563935,17.12857557,3.597801053,17.50235051,6.1825,0,6.1825,10.94607557,3.597801053,11.52218481
16/03/2021 17:30,15.42881302,2.880690382,15.69543399,6.6645,0,6.6645,8.764313018,2.880690382,9.22559265,18.64038957,3.936284546,19.05146869,6.6645,0,6.6645,11.97588957,3.936284546,12.60619954
16/03/2021 18:00,14.6798315,3.579807549,15.11001241,3.7885,0,3.7885,10.8913315,3.579807549,11.46455948,19.53765535,5.176497033,20.21178117,3.7885,0,3.7885,15.74915535,5.176497033,16.57805826
16/03/2021 18:30,14.45534247,3.964371556,14.98910163,2.394,0,2.394,12.06134247,3.964371556,12.69614997,20.45111835,5.935087787,21.29491744,2.394,0,2.394,18.05711835,5.935087787,19.007493
16/03/2021 19:00,13.64595288,3.712964506,14.1420697,2.3495,0,2.3495,11.29645288,3.712964506,11.89100303,21.52469436,6.3025816,22.42844181,2.3495,0,2.3495,19.17519436,6.3025816,20.18441511
16/03/2021 19:30,13.12729199,3.563524699,13.60237124,2.2855,0,2.2855,10.84179199,3.563524699,11.41241262,21.32347631,6.257480209,22.22266187,2.2855,0,2.2855,19.03797631,6.257480209,20.03997507
16/03/2021 20:00,13.2970502,3.573141408,13.76876478,2.426,0,2.426,10.8710502,3.573141408,11.44321074,20.03145991,5.786634838,20.85052827,2.426,0,2.426,17.60545991,5.786634838,18.53206307
16/03/2021 20:30,12.10875296,3.178129757,12.51888202,2.4395,0,2.4395,9.669252961,3.178129757,10.17816101,19.34560804,5.556768992,20.12784717,2.4395,0,2.4395,16.90610804,5.556768992,17.79590319
16/03/2021 21:00,11.40392616,2.878426781,11.76158461,2.6465,0,2.6465,8.757426158,2.878426781,9.218343325,18.53722972,5.223030278,19.2589961,2.6465,0,2.6465,15.89072972,5.223030278,16.72708391
16/03/2021 21:30,11.04144039,2.810722532,11.39357569,2.49,0,2.49,8.551440388,2.810722532,9.001516198,17.59109686,4.96349051,18.27793552,2.49,0,2.49,15.10109686,4.96349051,15.89589144
16/03/2021 22:00,10.31369028,2.622961701,10.64199865,2.3335,0,2.3335,7.980190278,2.622961701,8.400200292,16.44150154,4.637075861,17.08289921,2.3335,0,2.3335,14.10800154,4.637075861,14.85052793
16/03/2021 22:30,9.229865895,2.308468734,9.514171132,2.2065,0,2.2065,7.023365895,2.308468734,7.393016731,15.49188913,4.366696238,16.09554798,2.2065,0,2.2065,13.28538913,4.366696238,13.98462014
16/03/2021 23:00,8.606234385,2.134222933,8.866914786,2.113,0,2.113,6.493234385,2.134222933,6.834983563,14.72004535,4.143735419,15.29216395,2.113,0,2.113,12.60704535,4.143735419,13.27057405
16/03/2021 23:30,8.975034427,2.318055967,9.269553735,1.9225,0,1.9225,7.052534427,2.318055967,7.42372045,14.02068142,3.976479935,14.57367147,1.9225,0,1.9225,12.09818142,3.976479935,12.73492781
17/03/2021 00:00,9.276907786,2.447844564,9.594423437,1.8295,0,1.8295,7.447407786,2.447844564,7.839376617,13.48341829,3.830457704,14.01695313,1.8295,0,1.8295,11.65391829,3.830457704,12.26728241
17/03/2021 00:30,9.244415464,2.50569549,9.577981371,1.621,0,1.621,7.623415464,2.50569549,8.024647856,16.97643775,5.047088317,17.7108029,1.621,0,1.621,15.35543775,5.047088317,16.16361869
17/03/2021 01:00,9.24132921,2.466882416,9.564918945,1.736,0,1.736,7.50532921,2.466882416,7.900346537,18.28000394,5.437751132,19.07164601,1.736,0,1.736,16.54400394,5.437751132,17.41474099
17/03/2021 01:30,8.989413513,2.354171477,9.292560393,1.827,0,1.827,7.162413513,2.354171477,7.539382646,18.35002612,5.430856056,19.13681416,1.827,0,1.827,16.52302612,5.430856056,17.39265908
17/03/2021 02:00,8.475717891,2.222962221,8.762382941,1.7125,0,1.7125,6.763217891,2.222962221,7.119176727,17.68316033,5.249302199,18.44584866,1.7125,0,1.7125,15.97066033,5.249302199,16.8112214
17/03/2021 02:30,8.37747615,2.160597126,8.651606012,1.804,0,1.804,6.57347615,2.160597126,6.919448579,17.78892834,5.253991868,18.54859569,1.804,0,1.804,15.98492834,5.253991868,16.82624036
17/03/2021 03:00,8.42454707,2.166372408,8.698629935,1.8335,0,1.8335,6.59104707,2.166372408,6.937944284,17.32200252,5.090824592,18.05459128,1.8335,0,1.8335,15.48850252,5.090824592,16.30368686
17/03/2021 03:30,8.144270484,2.107775728,8.412601276,1.7315,0,1.7315,6.412770484,2.107775728,6.75028472,16.58232616,4.881230507,17.28583096,1.7315,0,1.7315,14.85082616,4.881230507,15.63244859
17/03/2021 04:00,8.363820162,2.215436101,8.652262411,1.6235,0,1.6235,6.740320162,2.215436101,7.095073855,16.16188054,4.778534599,16.8535093,1.6235,0,1.6235,14.53838054,4.778534599,15.30355847
17/03/2021 04:30,8.362784462,2.235309755,8.656371853,1.562,0,1.562,6.800784462,2.235309755,7.158720487,15.77717304,4.67230143,16.4544702,1.562,0,1.562,14.21517304,4.67230143,14.96334004
17/03/2021 05:00,8.315312797,2.187331189,8.598188452,1.6605,0,1.6605,6.654812797,2.187331189,7.005066103,15.42186318,4.523141342,16.07148629,1.6605,0,1.6605,13.76136318,4.523141342,14.48564545
17/03/2021 05:30,8.451675213,2.229028849,8.740674089,1.67,0,1.67,6.781675213,2.229028849,7.138605488,15.69871824,4.611016703,16.36188344,1.67,0,1.67,14.02871824,4.611016703,14.76707184
17/03/2021 06:00,8.367555128,2.224387802,8.658168393,1.6,0,1.6,6.767555128,2.224387802,7.12374224,15.95280096,4.717537542,16.63571516,1.6,0,1.6,14.35280096,4.717537542,15.10821154
17/03/2021 06:30,8.761609717,2.362288726,9.07448141,1.5745,0,1.5745,7.187109717,2.362288726,7.56537865,17.37236193,5.192506113,18.13176988,1.5745,0,1.5745,15.79786193,5.192506113,16.62932835
17/03/2021 07:00,10.0970589,2.78002952,10.47278198,1.639,0,1.639,8.458058895,2.78002952,8.90321989,18.54435853,5.556522642,19.35893017,1.639,0,1.639,16.90535853,5.556522642,17.79511425
17/03/2021 07:30,13.21151864,3.19004971,13.59119722,3.506,0,3.506,9.705518641,3.19004971,10.21633541,18.26558144,4.85123982,18.89883577,3.506,0,3.506,14.75958144,4.85123982,15.53640152
17/03/2021 08:00,16.02526356,2.819210198,16.27135576,7.448,0,7.448,8.57726356,2.819210198,9.028698484,17.28799126,3.234248721,17.58792217,7.448,0,7.448,9.839991255,3.234248721,10.35788553
17/03/2021 08:30,17.24802923,2.869257503,17.48505507,8.5185,0,8.5185,8.729529229,2.869257503,9.188978135,16.40962233,2.593686481,16.61333544,8.5185,0,8.5185,7.891122328,2.593686481,8.306444555
17/03/2021 09:00,19.20082928,2.197361473,19.32615436,12.5155,0,12.5155,6.685329281,2.197361473,7.037188717,15.54378661,0.995349675,15.57562272,12.5155,0,12.5155,3.028286611,0.995349675,3.187670117
17/03/2021 09:30,19.03349923,1.034204285,19.06157579,15.887,0,15.887,3.146499234,1.034204285,3.312104457,19.15060579,1.072695348,19.18062505,15.887,0,15.887,3.263605788,1.072695348,3.435374513
17/03/2021 10:00,19.91727751,1.076202972,19.9463319,16.643,0,16.643,3.274277507,1.076202972,3.446607902,21.54214944,1.610272551,21.60224943,16.643,0,16.643,4.899149443,1.610272551,5.156999414
17/03/2021 10:30,16.24397326,0.983578397,16.27372403,13.2515,0,13.2515,2.992473265,0.983578397,3.149971858,16.80553925,1.168156212,16.84608971,13.2515,0,13.2515,3.554039254,1.168156212,3.741093952
17/03/2021 11:00,19.13864177,0.6679327,19.15029355,17.1065,0,17.1065,2.032141774,0.6679327,2.139096604,24.65337102,2.480536548,24.77784826,17.1065,0,17.1065,7.54687102,2.480536548,7.944074758
17/03/2021 11:30,26.59265738,1.683571714,26.64589725,21.4705,0,21.4705,5.122157376,1.683571714,5.391744607,34.50855752,4.28540227,34.77362815,21.4705,0,21.4705,13.03805752,4.28540227,13.72427108
17/03/2021 12:00,19.45838926,0.5169837,19.46525584,17.8855,0,17.8855,1.572889264,0.5169837,1.65567291,27.24494796,3.076301778,27.41807473,17.8855,0,17.8855,9.359447961,3.076301778,9.852050486
17/03/2021 12:30,18.9160637,0.720989523,18.92979905,16.7225,0,16.7225,2.193563704,0.720989523,2.309014425,24.52625594,2.564970537,24.66001428,16.7225,0,16.7225,7.803755935,2.564970537,8.214479932
17/03/2021 13:00,16.7643364,1.221500704,16.80877862,13.048,0,13.048,3.716336398,1.221500704,3.911933051,17.43297286,1.44127088,17.49244993,13.048,0,13.048,4.384972858,1.44127088,4.615760903
17/03/2021 13:30,17.23719012,1.469773466,17.29973865,12.7655,0,12.7655,4.471690121,1.469773466,4.707042232,17.78635749,1.650276052,17.86275242,12.7655,0,12.7655,5.020857493,1.650276052,5.28511315
17/03/2021 14:00,29.48598281,2.052626586,29.55734186,23.241,0,23.241,6.244982808,2.052626586,6.573666113,38.39207867,4.979918736,38.7137094,23.241,0,23.241,15.15107867,4.979918736,15.94850387
17/03/2021 14:30,20.23665627,0.701956269,20.24882711,18.101,0,18.101,2.135656266,0.701956269,2.248059227,28.33788424,3.364701135,28.53693916,18.101,0,18.101,10.23688424,3.364701135,10.77566762
17/03/2021 15:00,17.66995314,1.052431104,17.70126706,14.468,0,14.468,3.201953145,1.052431104,3.370476994,20.64877478,2.031522429,20.74846942,14.468,0,14.468,6.180774783,2.031522429,6.506078719
17/03/2021 15:30,17.15052442,2.654296519,17.35470478,9.075,0,9.075,8.075524424,2.654296519,8.500552025,12.74783058,1.207201033,12.80486309,9.075,0,9.075,3.672830582,1.207201033,3.866137454
17/03/2021 16:00,15.79231424,3.659836455,16.21084797,4.6575,0,4.6575,11.13481424,3.659836455,11.7208571,12.17763133,2.471747638,12.42595032,4.6575,0,4.6575,7.520131334,2.471747638,7.91592772
17/03/2021 16:30,15.55799521,3.531709135,15.9538141,4.813,0,4.813,10.74499521,3.531709135,11.31052127,14.07385632,3.043896273,14.39926166,4.813,0,4.813,9.260856321,3.043896273,9.748269812
17/03/2021 17:00,14.03384237,3.079553913,14.36775501,4.6645,0,4.6645,9.369342371,3.079553913,9.862465654,16.2961817,3.823148891,16.7386381,4.6645,0,4.6645,11.6316817,3.823148891,12.24387547
17/03/2021 17:30,11.81036311,2.102547228,11.99605692,5.4135,0,5.4135,6.396863113,2.102547228,6.733540118,19.02532204,4.473989548,19.54429485,5.4135,0,5.4135,13.61182204,4.473989548,14.32823373
17/03/2021 18:00,10.68755664,2.344193654,10.94162286,3.5555,0,3.5555,7.132056638,2.344193654,7.50742804,21.01611604,5.739026958,21.78562746,3.5555,0,3.5555,17.46061604,5.739026958,18.37959583
17/03/2021 18:30,10.77841966,2.917373711,11.16626167,1.9025,0,1.9025,8.87591966,2.917373711,9.343073326,22.03640311,6.617693927,23.0086274,1.9025,0,1.9025,20.13390311,6.617693927,21.19358222
17/03/2021 19:00,10.66396848,2.957489219,11.0664794,1.666,0,1.666,8.997968482,2.957489219,9.47154577,23.26228144,7.098354439,24.32119186,1.666,0,1.666,21.59628144,7.098354439,22.73292783
17/03/2021 19:30,10.46772508,2.898739104,10.86167376,1.6485,0,1.6485,8.819225082,2.898739104,9.283394823,22.47898257,6.846648524,23.49853726,1.6485,0,1.6485,20.83048257,6.846648524,21.92682376
17/03/2021 20:00,9.580062166,2.599089995,9.92637194,1.6725,0,1.6725,7.907562166,2.599089995,8.323749648,21.68339302,6.577262465,22.65899191,1.6725,0,1.6725,20.01089302,6.577262465,21.06409791
17/03/2021 20:30,10.03655784,2.722838139,10.39934329,1.7525,0,1.7525,8.284057842,2.722838139,8.720060886,21.15065276,6.375864483,22.09076188,1.7525,0,1.7525,19.39815276,6.375864483,20.41910817
17/03/2021 21:00,9.564332445,2.579622127,9.906104453,1.716,0,1.716,7.848332445,2.579622127,8.261402574,20.15717141,6.061319922,21.04878045,1.716,0,1.716,18.44117141,6.061319922,19.41175937
17/03/2021 21:30,9.195819745,2.448308653,9.516160783,1.747,0,1.747,7.448819745,2.448308653,7.84086289,19.1889532,5.73289278,20.02703135,1.747,0,1.747,17.4419532,5.73289278,18.35995074
17/03/2021 22:00,8.244621609,2.166396908,8.5244977,1.6535,0,1.6535,6.591121609,2.166396908,6.938022746,17.63410608,5.252571208,18.39976091,1.6535,0,1.6535,15.98060608,5.252571208,16.82169061
17/03/2021 22:30,7.403012248,1.897333023,7.642281265,1.6305,0,1.6305,5.772512248,1.897333023,6.076328682,16.10349026,4.757041854,16.79142179,1.6305,0,1.6305,14.47299026,4.757041854,15.23472659
17/03/2021 23:00,6.715823629,1.70055359,6.92778244,1.542,0,1.542,5.173823629,1.70055359,5.446130136,15.46670206,4.576828235,16.12966922,1.542,0,1.542,13.92470206,4.576828235,14.65758111
17/03/2021 23:30,6.359661338,1.60781133,6.559752251,1.468,0,1.468,4.891661338,1.60781133,5.149117197,15.49170144,4.609367758,16.16289221,1.468,0,1.468,14.02370144,4.609367758,14.76179099
18/03/2021 00:00,6.204163111,1.566397715,6.398846905,1.4385,0,1.4385,4.765663111,1.566397715,5.016487485,15.37873311,4.581933047,16.04679228,1.4385,0,1.4385,13.94023311,4.581933047,14.67392959
18/03/2021 00:30,6.697483794,1.723285437,6.915634596,1.4545,0,1.4545,5.242983794,1.723285437,5.51893031,18.66339174,5.656289184,19.50168707,1.4545,0,1.4545,17.20889174,5.656289184,18.11462289
18/03/2021 01:00,6.77430022,1.786661131,7.005947578,1.3385,0,1.3385,5.43580022,1.786661131,5.721894968,19.77907098,6.061122572,20.68692475,1.3385,0,1.3385,18.44057098,6.061122572,19.41112735
18/03/2021 01:30,6.324491571,1.680559059,6.543964577,1.2115,0,1.2115,5.112991571,1.680559059,5.382096391,19.83966097,6.122780419,20.76296191,1.2115,0,1.2115,18.62816097,6.122780419,19.60859049
18/03/2021 02:00,6.14185177,1.636798123,6.356213595,1.162,0,1.162,4.97985177,1.636798123,5.241949232,19.26511389,5.950205791,20.16307423,1.162,0,1.162,18.10311389,5.950205791,19.05590936
18/03/2021 02:30,5.892318376,1.569899931,6.097868614,1.116,0,1.116,4.776318376,1.569899931,5.027703553,19.56715401,6.064601046,20.48543146,1.116,0,1.116,18.45115401,6.064601046,19.42226738
18/03/2021 03:00,5.824910698,1.554810807,6.028849085,1.0945,0,1.0945,4.730410698,1.554810807,4.979379682,18.90589583,5.854322699,19.79156364,1.0945,0,1.0945,17.81139583,5.854322699,18.74883771
18/03/2021 03:30,5.434126382,1.43244687,5.619753871,1.076,0,1.076,4.358126382,1.43244687,4.587501455,18.43817282,5.706670237,19.30109588,1.076,0,1.076,17.36217282,5.706670237,18.27597139
18/03/2021 04:00,5.136891047,1.336065076,5.307797991,1.072,0,1.072,4.064891047,1.336065076,4.278832681,18.09987943,5.596793315,18.9454409,1.072,0,1.072,17.02787943,5.596793315,17.92408361
18/03/2021 04:30,5.241398774,1.371072473,5.417757916,1.07,0,1.07,4.171398774,1.371072473,4.390946078,17.74698084,5.481458526,18.57422183,1.07,0,1.07,16.67698084,5.481458526,17.55471668
18/03/2021 05:00,5.325592859,1.39545889,5.505383258,1.08,0,1.08,4.245592859,1.39545889,4.469045115,17.13175296,5.275956057,17.92575442,1.08,0,1.08,16.05175296,5.275956057,16.89658206
18/03/2021 05:30,6.437652146,1.762618522,6.674592812,1.075,0,1.075,5.362652146,1.762618522,5.644896996,16.71317743,5.140020356,17.48571157,1.075,0,1.075,15.63817743,5.140020356,16.4612394
18/03/2021 06:00,6.643583306,1.823566797,6.889310198,1.0955,0,1.0955,5.548083306,1.823566797,5.84008769,17.03823493,5.240123565,17.82583363,1.0955,0,1.0955,15.94273493,5.240123565,16.78182624
18/03/2021 06:30,7.429505447,2.082215597,7.715774295,1.0945,0,1.0945,6.335005447,2.082215597,6.668426786,17.91006066,5.527007509,18.74348113,1.0945,0,1.0945,16.81556066,5.527007509,17.70059017
18/03/2021 07:00,8.511015439,2.272362636,8.809143872,1.5975,0,1.5975,6.913515439,2.272362636,7.277384673,18.84301876,5.668327903,19.67712625,1.5975,0,1.5975,17.24551876,5.668327903,18.15317765
18/03/2021 07:30,9.84722706,2.02887727,10.05406504,3.6745,0,3.6745,6.17272706,2.02887727,6.497607432,18.74349812,4.952940162,19.38685993,3.6745,0,3.6745,15.06899812,4.952940162,15.86210328
18/03/2021 08:00,11.17839446,1.422181433,11.26850046,6.8515,0,6.8515,4.326894458,1.422181433,4.554625745,18.07841261,3.690107727,18.45117605,6.8515,0,6.8515,11.22691261,3.690107727,11.81780275
18/03/2021 08:30,12.8276894,0.886687626,12.85829811,10.13,0,10.13,2.697689398,0.886687626,2.83967305,16.66137653,2.146759652,16.79910846,10.13,0,10.13,6.531376534,2.146759652,6.875133194
18/03/2021 09:00,14.60013708,0.487319244,14.60826762,13.1175,0,13.1175,1.482637085,0.487319244,1.560670616,16.08819559,0.976420423,16.11779868,13.1175,0,13.1175,2.970695592,0.976420423,3.127047992
18/03/2021 09:30,18.22934038,0.46881541,18.23536779,16.803,0,16.803,1.426340376,0.46881541,1.501410922,21.39028862,1.507768855,21.44336294,16.803,0,16.803,4.587288621,1.507768855,4.828724864
18/03/2021 10:00,22.63875657,0.942750343,22.65837763,19.7705,0,19.7705,2.868256565,0.942750343,3.019217437,28.69061327,2.93189945,28.8400299,19.7705,0,19.7705,8.920113274,2.93189945,9.38959292
18/03/2021 10:30,25.84922472,1.239377279,25.8789195,22.0785,0,22.0785,3.770724716,1.239377279,3.969183912,34.68661472,4.144086906,34.93328924,22.0785,0,22.0785,12.60811472,4.144086906,13.27169971
18/03/2021 11:00,23.08952527,0.685643349,23.09970311,21.0035,0,21.0035,2.086025268,0.685643349,2.195816072,33.73341508,4.184120748,33.99191315,21.0035,0,21.0035,12.72991508,4.184120748,13.39991061
18/03/2021 11:30,25.86609268,1.014842637,25.88599343,22.7785,0,22.7785,3.08759268,1.014842637,3.250097558,37.42308172,4.813441239,37.73136974,22.7785,0,22.7785,14.64458172,4.813441239,15.41534918
18/03/2021 12:00,25.77324697,1.118757527,25.79751689,22.3695,0,22.3695,3.403746971,1.118757527,3.582891548,35.15011529,4.200785101,35.40024295,22.3695,0,22.3695,12.78061529,4.200785101,13.45327926
18/03/2021 12:30,23.49204904,1.357645815,23.53124668,19.3615,0,19.3615,4.13054904,1.357645815,4.347946358,27.74152088,2.754379664,27.87792295,19.3615,0,19.3615,8.380020878,2.754379664,8.821074609
18/03/2021 13:00,24.7139961,1.927566652,24.78905235,18.8495,0,18.8495,5.864496097,1.927566652,6.173153786,24.71573517,1.928138258,24.79083061,18.8495,0,18.8495,5.866235171,1.928138258,6.17498439
18/03/2021 13:30,22.26589395,1.720626433,22.33227683,17.031,0,17.031,5.234893948,1.720626433,5.510414682,22.2982744,1.731269371,22.36538251,17.031,0,17.031,5.267274395,1.731269371,5.544499363
18/03/2021 14:00,17.23884955,0.930290909,17.26393278,14.4085,0,14.4085,2.830349551,0.930290909,2.979315317,18.15297258,1.230748618,18.19464634,14.4085,0,14.4085,3.744472576,1.230748618,3.94155008
18/03/2021 14:30,13.25243379,0.609851596,13.26645847,11.397,0,11.397,1.855433793,0.609851596,1.953088203,15.04664852,1.199581458,15.09439059,11.397,0,11.397,3.649648519,1.199581458,3.841735283
18/03/2021 15:00,20.42785466,1.634991309,20.49318039,15.4535,0,15.4535,4.974354657,1.634991309,5.236162796,19.66768125,1.385134394,19.7163963,15.4535,0,15.4535,4.214181252,1.385134394,4.435980265
18/03/2021 15:30,14.38805318,0.899790217,14.41616096,11.6505,0,11.6505,2.737553179,0.899790217,2.881634926,16.57716265,1.619315706,16.65606511,11.6505,0,11.6505,4.926662655,1.619315706,5.185960689
18/03/2021 16:00,11.16797825,1.330834792,11.24699335,7.119,0,7.119,4.048978246,1.330834792,4.262082364,16.96181781,3.235177763,17.26758925,7.119,0,7.119,9.842817806,3.235177763,10.36086085
18/03/2021 16:30,11.65631203,2.349043517,11.89065245,4.5095,0,4.5095,7.146812031,2.349043517,7.522960033,18.0045946,4.435623093,18.542928,4.5095,0,4.5095,13.4950946,4.435623093,14.20536274
18/03/2021 17:00,11.50079375,2.595714928,11.79008027,3.6035,0,3.6035,7.897293746,2.595714928,8.312940785,20.14301384,5.436275308,20.86370283,3.6035,0,3.6035,16.53951384,5.436275308,17.41001457
18/03/2021 17:30,11.7291576,2.818682345,12.06308867,3.1535,0,3.1535,8.575657602,2.818682345,9.027008002,21.55484547,6.04822977,22.38732781,3.1535,0,3.1535,18.40134547,6.04822977,19.36983734
18/03/2021 18:00,13.45323915,3.558741413,13.91597227,2.626,0,2.626,10.82723915,3.558741413,11.39709385,22.06559239,6.38948503,22.97206753,2.626,0,2.626,19.43959239,6.38948503,20.46272883
18/03/2021 18:30,13.72783778,3.829773875,14.25204189,2.076,0,2.076,11.65183778,3.829773875,12.2650924,21.97032354,6.53894793,22.92276066,2.076,0,2.076,19.89432354,6.53894793,20.9413932
18/03/2021 19:00,14.27056178,4.00930902,14.82307297,2.0725,0,2.0725,12.19806178,4.00930902,12.84006503,21.86015538,6.503887802,22.80716882,2.0725,0,2.0725,19.78765538,6.503887802,20.82911093
18/03/2021 19:30,15.11844278,4.256440355,15.70619612,2.1685,0,2.1685,12.94994278,4.256440355,13.63151872,20.66925835,6.080905204,21.54520014,2.1685,0,2.1685,18.50075835,6.080905204,19.47448248
18/03/2021 20:00,13.90255573,3.848416162,14.42537218,2.194,0,2.194,11.70855573,3.848416162,12.3247955,19.68263095,5.748235014,20.50483277,2.194,0,2.194,17.48863095,5.748235014,18.40908521
18/03/2021 20:30,13.68483053,3.80725663,14.20456932,2.1015,0,2.1015,11.58333053,3.80725663,12.19297951,18.01040962,5.229005722,18.75412902,2.1015,0,2.1015,15.90890962,5.229005722,16.74622065
18/03/2021 21:00,14.13344475,3.932851502,14.67043222,2.168,0,2.168,11.96544475,3.932851502,12.595205,16.62046741,4.750296319,17.28598427,2.168,0,2.168,14.45246741,4.750296319,15.21312359
18/03/2021 21:30,13.50263286,3.702998798,14.00118903,2.2365,0,2.2365,11.26613286,3.702998798,11.85908722,15.79726609,4.457208266,16.41402819,2.2365,0,2.2365,13.56076609,4.457208266,14.27449062
18/03/2021 22:00,12.77624156,3.486924726,13.24352643,2.1675,0,2.1675,10.60874156,3.486924726,11.16709638,14.7994553,4.151922923,15.3708276,2.1675,0,2.1675,12.6319553,4.151922923,13.29679505
18/03/2021 22:30,12.48352753,3.47025583,12.95689527,1.9255,0,1.9255,10.55802753,3.47025583,11.11371319,13.42979076,3.781277516,13.95196544,1.9255,0,1.9255,11.50429076,3.781277516,12.10977975
18/03/2021 23:00,11.96576921,3.301884662,12.4129801,1.92,0,1.92,10.04576921,3.301884662,10.5744939,12.769533,3.566069047,13.25812285,1.92,0,1.92,10.849533,3.566069047,11.42056106
18/03/2021 23:30,11.42929744,3.180938193,11.86369284,1.7515,0,1.7515,9.677797445,3.180938193,10.18715521,12.866248,3.653241001,13.37484607,1.7515,0,1.7515,11.114748,3.653241001,11.69973474
19/03/2021 00:00,10.44546604,2.874988707,10.83389685,1.6985,0,1.6985,8.746966044,2.874988707,9.207332678,13.02486663,3.722796682,13.54645215,1.6985,0,1.6985,11.32636663,3.722796682,11.92249119
19/03/2021 00:30,10.1772837,2.89941574,10.58223583,1.356,0,1.356,8.821283702,2.89941574,9.285561792,15.9326846,4.791124536,16.63746715,1.356,0,1.356,14.5766846,4.791124536,15.34387853
19/03/2021 01:00,9.747343199,2.758594157,10.13017972,1.3545,0,1.3545,8.392843199,2.758594157,8.834571788,17.24430827,5.222727412,18.01785362,1.3545,0,1.3545,15.88980827,5.222727412,16.72611396
19/03/2021 01:30,9.11044793,2.494366559,9.445746451,1.5215,0,1.5215,7.58894793,2.494366559,7.988366242,17.53477069,5.263307549,18.30766478,1.5215,0,1.5215,16.01327069,5.263307549,16.85607441
19/03/2021 02:00,8.903406366,2.392625168,9.219289567,1.624,0,1.624,7.279406366,2.392625168,7.662533017,17.04190292,5.067619624,17.77940448,1.624,0,1.624,15.41790292,5.067619624,16.22937149
19/03/2021 02:30,8.953108803,2.439364848,9.279475098,1.5315,0,1.5315,7.421608803,2.439364848,7.812219792,16.83969381,5.031559983,17.57532029,1.5315,0,1.5315,15.30819381,5.031559983,16.11388822
19/03/2021 03:00,8.850917367,2.445875609,9.182649167,1.4095,0,1.4095,7.441417367,2.445875609,7.833070913,16.06201147,4.81604762,16.76849806,1.4095,0,1.4095,14.65251147,4.81604762,15.42369628
19/03/2021 03:30,8.597200697,2.420824401,8.931531257,1.232,0,1.232,7.365200697,2.420824401,7.752842839,15.56898557,4.712339274,16.26651325,1.232,0,1.232,14.33698557,4.712339274,15.09156376
19/03/2021 04:00,8.585951834,2.415812342,8.919345165,1.236,0,1.236,7.349951834,2.415812342,7.736791404,15.25388692,4.607456618,15.93454494,1.236,0,1.236,14.01788692,4.607456618,14.75567044
19/03/2021 04:30,8.300117739,2.269109419,8.604697092,1.3965,0,1.3965,6.903617739,2.269109419,7.266966041,15.09580444,4.502743621,15.75303183,1.3965,0,1.3965,13.69930444,4.502743621,14.42032046
19/03/2021 05:00,8.303662044,2.26978135,8.608293136,1.398,0,1.398,6.905662044,2.26978135,7.269117941,14.56284688,4.327075917,15.19210635,1.398,0,1.398,13.16484688,4.327075917,13.85773356
19/03/2021 05:30,8.794115582,2.446269443,9.128017477,1.3515,0,1.3515,7.442615582,2.446269443,7.834332192,14.50854318,4.324510963,15.13932694,1.3515,0,1.3515,13.15704318,4.324510963,13.84951913
19/03/2021 06:00,9.234675801,2.6083305,9.595969214,1.299,0,1.299,7.935675801,2.6083305,8.353342949,14.762088,4.425103032,15.41106028,1.299,0,1.299,13.463088,4.425103032,14.17167158
19/03/2021 06:30,10.28327442,2.949372672,10.69787511,1.31,0,1.31,8.973274417,2.949372672,9.445552018,15.42149927,4.638225509,16.1039056,1.31,0,1.31,14.11149927,4.638225509,14.85420975
19/03/2021 07:00,11.50093902,3.166029599,11.92876111,1.8685,0,1.8685,9.632439018,3.166029599,10.13940949,16.55906953,4.828556702,17.24870267,1.8685,0,1.8685,14.69056953,4.828556702,15.4637574
19/03/2021 07:30,13.22014024,3.43841052,13.6599698,2.759,0,2.759,10.46114024,3.43841052,11.01172657,16.58869519,4.545600988,17.2002121,2.759,0,2.759,13.82969519,4.545600988,14.55757388
19/03/2021 08:00,15.16457701,3.605525604,15.58730929,4.195,0,4.195,10.96957701,3.605525604,11.54692317,16.69510059,4.108584377,17.19322103,4.195,0,4.195,12.50010059,4.108584377,13.15800062
19/03/2021 08:30,16.36785384,3.769958645,16.79640519,4.898,0,4.898,11.46985384,3.769958645,12.07353035,16.82113041,3.918943449,17.27161098,4.898,0,4.898,11.92313041,3.918943449,12.55066359
19/03/2021 09:00,16.76304185,4.012917996,17.23667842,4.554,0,4.554,12.20904185,4.012917996,12.851623,16.25465511,3.845819353,16.70341699,4.554,0,4.554,11.70065511,3.845819353,12.31647906
19/03/2021 09:30,17.9135555,3.808480968,18.31392907,6.3265,0,6.3265,11.5870555,3.808480968,12.19690052,15.90191502,3.147286718,16.21037677,6.3265,0,6.3265,9.575415021,3.147286718,10.07938423
19/03/2021 10:00,16.91603865,3.522848943,17.2789707,6.198,0,6.198,10.71803865,3.522848943,11.28214595,15.24992026,2.975222311,15.53743916,6.198,0,6.198,9.051920262,2.975222311,9.528337118
19/03/2021 10:30,16.24566762,3.235785767,16.5647827,6.401,0,6.401,9.844667619,3.235785767,10.36280802,14.69240065,2.725251605,14.94301286,6.401,0,6.401,8.291400655,2.725251605,8.727790163
19/03/2021 11:00,16.33665331,2.544722734,16.53365826,8.5945,0,8.5945,7.742153314,2.544722734,8.149635067,14.65744209,1.992792697,14.7922896,8.5945,0,8.5945,6.062942094,1.992792697,6.382044309
19/03/2021 11:30,17.28296849,1.97160125,17.39506285,11.2845,0,11.2845,5.998468494,1.97160125,6.314177363,14.65389824,1.107467645,14.69568706,11.2845,0,11.2845,3.369398238,1.107467645,3.546734988
19/03/2021 12:00,16.00500129,2.168329466,16.15121416,9.408,0,9.408,6.597001289,2.168329466,6.944211883,13.71669695,1.416200202,13.78961197,9.408,0,9.408,4.308696952,1.416200202,4.535470476
19/03/2021 12:30,15.45870462,1.821141541,15.56560648,9.918,0,9.918,5.540704622,1.821141541,5.832320655,13.55798003,1.196403579,13.61066508,9.918,0,9.918,3.63998003,1.196403579,3.831557926
19/03/2021 13:00,16.02999042,1.423363369,16.09305925,11.6995,0,11.6995,4.330490421,1.423363369,4.558410969,14.25531967,0.840057302,14.28005025,11.6995,0,11.6995,2.555819671,0.840057302,2.690336496
19/03/2021 13:30,17.20607532,1.31985578,17.25662328,13.1905,0,13.1905,4.015575317,1.31985578,4.226921386,16.42347807,1.062628505,16.45781915,13.1905,0,13.1905,3.232978072,1.062628505,3.403134812
19/03/2021 14:00,15.87077487,1.45205238,15.93706218,11.453,0,11.453,4.417774869,1.45205238,4.650289336,15.48969827,1.326798557,15.5464191,11.453,0,11.453,4.036698265,1.326798557,4.249156069
19/03/2021 14:30,15.2070196,2.61074429,15.42949872,7.264,0,7.264,7.943019601,2.61074429,8.361073265,13.81277814,2.152479282,13.97948522,7.264,0,7.264,6.548778137,2.152479282,6.89345067
19/03/2021 15:00,15.21695964,2.900130937,15.49085602,6.3935,0,6.3935,8.823459643,2.900130937,9.287852256,14.27643211,2.590994486,14.5096439,6.3935,0,6.3935,7.882932109,2.590994486,8.297823272
19/03/2021 15:30,15.09782831,3.499607578,15.49811836,4.4505,0,4.4505,10.64732831,3.499607578,11.20771401,14.17340247,3.195763499,14.52922028,4.4505,0,4.4505,9.722902473,3.195763499,10.23463418
19/03/2021 16:00,14.26088426,3.403978893,14.66151057,3.9045,0,3.9045,10.35638426,3.403978893,10.90145712,15.29399409,3.743545674,15.74548791,3.9045,0,3.9045,11.38949409,3.743545674,11.98894115
19/03/2021 16:30,13.4845665,3.269442651,13.87525816,3.5375,0,3.5375,9.947066498,3.269442651,10.47059631,16.90859987,4.394867996,17.47042113,3.5375,0,3.5375,13.37109987,4.394867996,14.07484197
19/03/2021 17:00,13.12373328,3.313212457,13.5354997,3.0435,0,3.0435,10.08023328,3.313212457,10.61077188,18.35354806,5.032169448,19.03090791,3.0435,0,3.0435,15.31004806,5.032169448,16.11584007
19/03/2021 17:30,13.65048692,3.664823474,14.13388567,2.5005,0,2.5005,11.14998692,3.664823474,11.73682834,19.69863578,5.652753868,20.49365457,2.5005,0,2.5005,17.19813578,5.652753868,18.10330082
