Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2021 18:00,14.00614771,4.110900655,14.59697496,1.499,0,1.499,12.50714771,4.110900655,13.16541865,20.40750093,6.214923707,21.33287066,1.499,0,1.499,18.90850093,6.214923707,19.90368519
19/03/2021 18:30,13.52457944,4.10726269,14.13449171,1.0285,0,1.0285,12.49607944,4.10726269,13.15376783,21.24023874,6.643277261,22.25490675,1.0285,0,1.0285,20.21173874,6.643277261,21.27551446
19/03/2021 19:00,12.86341507,3.890277153,13.43881332,1.0275,0,1.0275,11.83591507,3.890277153,12.45885797,21.98589051,6.888689829,23.03982267,1.0275,0,1.0275,20.95839051,6.888689829,22.06146369
19/03/2021 19:30,12.12200826,3.66729562,12.66460191,0.9645,0,0.9645,11.15750826,3.66729562,11.74474554,21.74436266,6.830010564,22.79180449,0.9645,0,0.9645,20.77986266,6.830010564,21.87353964
19/03/2021 20:00,10.85696702,3.251332327,11.3333532,0.965,0,0.965,9.891967017,3.251332327,10.41259686,21.14361257,6.632389217,22.15944357,0.965,0,0.965,20.17861257,6.632389217,21.24064481
19/03/2021 20:30,10.28551016,3.03293592,10.72335859,1.058,0,1.058,9.22751016,3.03293592,9.71316859,20.52871835,6.399715638,21.50313087,1.058,0,1.058,19.47071835,6.399715638,20.495493
19/03/2021 21:00,10.51540542,3.11260739,10.9664067,1.0455,0,1.0455,9.469905423,3.11260739,9.968321498,18.68593227,5.798129696,19.56482489,1.0455,0,1.0455,17.64043227,5.798129696,18.56887607
19/03/2021 21:30,10.55663428,3.084908806,10.99814483,1.171,0,1.171,9.385634283,3.084908806,9.879615035,18.25459201,5.615105153,19.09867889,1.171,0,1.171,17.08359201,5.615105153,17.98272843
19/03/2021 22:00,11.82760307,3.515803407,12.339087,1.131,0,1.131,10.69660307,3.515803407,11.25958218,19.40968092,6.007911882,20.31823611,1.131,0,1.131,18.27868092,6.007911882,19.24071676
19/03/2021 22:30,12.12228965,3.594255895,12.64391482,1.187,0,1.187,10.93528965,3.594255895,11.51083121,18.17442197,5.583495591,19.01275985,1.187,0,1.187,16.98742197,5.583495591,17.88149682
19/03/2021 23:00,11.61666103,3.444333665,12.11652788,1.1375,0,1.1375,10.47916103,3.444333665,11.03069582,17.46385622,5.366213786,18.26971605,1.1375,0,1.1375,16.32635622,5.366213786,17.18563813
19/03/2021 23:30,11.10566414,3.297905918,11.58498853,1.072,0,1.072,10.03366414,3.297905918,10.56175172,17.73913284,5.478221642,18.56576813,1.072,0,1.072,16.66713284,5.478221642,17.54435035
20/03/2021 00:00,10.6149283,3.164382656,11.07655273,0.9875,0,0.9875,9.627428299,3.164382656,10.13413505,17.50200583,5.42805557,18.32440982,0.9875,0,0.9875,16.51450583,5.42805557,17.38369034
20/03/2021 00:30,10.77816165,3.24975288,11.25742699,0.891,0,0.891,9.88716165,3.24975288,10.40753858,20.9084391,6.57941406,21.91920425,0.891,0,0.891,20.0174391,6.57941406,21.07098853
20/03/2021 01:00,10.76935943,3.25556986,11.25068166,0.8645,0,0.8645,9.904859433,3.25556986,10.42616782,22.28024877,7.039016223,23.36572778,0.8645,0,0.8645,21.41574877,7.039016223,22.54289345
20/03/2021 01:30,10.17314235,3.053029098,10.62138465,0.8845,0,0.8845,9.288642348,3.053029098,9.777518261,22.20961485,7.009226293,23.28940199,0.8845,0,0.8845,21.32511485,7.009226293,22.44748932
20/03/2021 02:00,9.851309667,2.947412154,10.28277883,0.884,0,0.884,8.967309667,2.947412154,9.439273333,21.15596527,6.663072765,22.18042843,0.884,0,0.884,20.27196527,6.663072765,21.33891081
20/03/2021 02:30,9.729073382,2.909700161,10.15486208,0.8765,0,0.8765,8.852573382,2.909700161,9.318498297,21.16645282,6.668984985,22.19220777,0.8765,0,0.8765,20.28995282,6.668984985,21.35784507
20/03/2021 03:00,9.933784494,2.981915711,10.37168722,0.8615,0,0.8615,9.072284494,2.981915711,9.549773152,20.63138322,6.498046376,21.63050116,0.8615,0,0.8615,19.76988322,6.498046376,20.81040339
20/03/2021 03:30,10.81848306,3.273030751,11.30275657,0.8605,0,0.8605,9.95798306,3.273030751,10.48208743,19.55301939,6.143934008,20.4955725,0.8605,0,0.8605,18.69251939,6.143934008,19.6763362
20/03/2021 04:00,11.56032566,3.523600646,12.0853999,0.84,0,0.84,10.72032566,3.523600646,11.28455333,19.25845813,6.05385443,20.18755466,0.84,0,0.84,18.41845813,6.05385443,19.38785066
20/03/2021 04:30,12.10649095,3.709525838,12.6620577,0.8205,0,0.8205,11.28599095,3.709525838,11.87999048,18.67889296,5.869769908,19.57945967,0.8205,0,0.8205,17.85839296,5.869769908,18.79830837
20/03/2021 05:00,11.41907066,3.483417372,11.93856656,0.821,0,0.821,10.59807066,3.483417372,11.15586386,18.04623697,5.661661599,18.91351582,0.821,0,0.821,17.22523697,5.661661599,18.13182839
20/03/2021 05:30,11.52905106,3.51627934,12.05334969,0.831,0,0.831,10.69805106,3.51627934,11.26110638,18.04598385,5.658291562,18.91226577,0.831,0,0.831,17.21498385,5.658291562,18.12103563
20/03/2021 06:00,11.50242964,3.506871934,12.02514193,0.833,0,0.833,10.66942964,3.506871934,11.23097857,18.00697138,5.644811416,18.87100724,0.833,0,0.833,17.17397138,5.644811416,18.07786461
20/03/2021 06:30,11.31917866,3.451734853,11.83377704,0.8175,0,0.8175,10.50167866,3.451734853,11.05439859,18.6799401,5.871100141,19.58085746,0.8175,0,0.8175,17.8624401,5.871100141,18.80256853
20/03/2021 07:00,11.25278682,3.330157286,11.73521022,1.121,0,1.121,10.13178682,3.330157286,10.66503876,18.96204796,5.864068883,19.84808723,1.121,0,1.121,17.84104796,5.864068883,18.78005048
20/03/2021 07:30,11.01554598,3.078799127,11.43771207,1.6485,0,1.6485,9.367045983,3.078799127,9.860048404,18.88234793,5.664491885,19.71368894,1.6485,0,1.6485,17.23384793,5.664491885,18.14089256
20/03/2021 08:00,11.53975177,3.096451365,11.9479656,2.119,0,2.119,9.420751769,3.096451365,9.91658081,19.08080959,5.575077206,19.87860106,2.119,0,2.119,16.96180959,5.575077206,17.85453641
20/03/2021 08:30,11.70940611,2.957961744,12.07724013,2.71,0,2.71,8.99940611,2.957961744,9.473059063,19.80308114,5.618224081,20.58461718,2.71,0,2.71,17.09308114,5.618224081,17.99271699
20/03/2021 09:00,12.27604074,3.019798607,12.64200775,3.0885,0,3.0885,9.187540741,3.019798607,9.671095517,20.21218648,5.628283569,20.98118343,3.0885,0,3.0885,17.12368648,5.628283569,18.02493314
20/03/2021 09:30,11.07422155,2.429048357,11.33748909,3.684,0,3.684,7.390221548,2.429048357,7.779180577,21.42461111,5.831056888,22.20394527,3.684,0,3.684,17.74061111,5.831056888,18.67432748
20/03/2021 10:00,11.00599746,2.144662951,11.21300848,4.481,0,4.481,6.52499746,2.144662951,6.868418379,21.76699251,5.681630981,22.49628622,4.481,0,4.481,17.28599251,5.681630981,18.19578159
20/03/2021 10:30,11.30568411,1.852688474,11.4564806,5.669,0,5.669,5.636684113,1.852688474,5.933351698,21.12321171,5.079553747,21.72537547,5.669,0,5.669,15.45421171,5.079553747,16.26759127
20/03/2021 11:00,12.01419598,1.854335796,12.15645781,6.3725,0,6.3725,5.641695984,1.854335796,5.938627351,19.89117585,4.443373874,20.38142409,6.3725,0,6.3725,13.51867585,4.443373874,14.2301851
20/03/2021 11:30,12.92772029,2.125508172,13.1012876,6.461,0,6.461,6.46672029,2.125508172,6.807073989,18.60904986,3.992870897,19.03259716,6.461,0,6.461,12.14804986,3.992870897,12.7874209
20/03/2021 12:00,13.83842036,1.744957739,13.94800185,8.5295,0,8.5295,5.308920362,1.744957739,5.588337223,18.8210248,3.382660621,19.12258789,8.5295,0,8.5295,10.2915248,3.382660621,10.833184
20/03/2021 12:30,13.10489353,1.459486774,13.18591431,8.6645,0,8.6645,4.44039353,1.459486774,4.674098453,19.66187406,3.614662053,19.99137497,8.6645,0,8.6645,10.99737406,3.614662053,11.57618322
20/03/2021 13:00,10.93267109,0.93253304,10.97237052,8.0955,0,8.0955,2.837171086,0.93253304,2.98649588,20.05915204,3.932262265,20.44094584,8.0955,0,8.0955,11.96365204,3.932262265,12.59331794
20/03/2021 13:30,10.80966076,1.540102213,10.91882231,6.124,0,6.124,4.685660758,1.540102213,4.932274482,19.57764082,4.421997895,20.07082673,6.124,0,6.124,13.45364082,4.421997895,14.16172718
20/03/2021 14:00,11.25565987,1.771988557,11.39428903,5.8645,0,5.8645,5.391159866,1.771988557,5.674905122,18.80408929,4.253037327,19.2790586,5.8645,0,5.8645,12.93958929,4.253037327,13.62062031
20/03/2021 14:30,12.96454851,2.324634278,13.17131134,5.892,0,5.892,7.072548508,2.324634278,7.444787903,18.16947275,4.035410146,18.61220769,5.892,0,5.892,12.27747275,4.035410146,12.92365553
20/03/2021 15:00,13.68418615,2.74523083,13.95683499,5.332,0,5.332,8.352186146,2.74523083,8.791774891,17.94760727,4.146549588,18.4203822,5.332,0,5.332,12.61560727,4.146549588,13.2795866
20/03/2021 15:30,13.70784593,2.993111164,14.03081446,4.6015,0,4.6015,9.106345932,2.993111164,9.585627297,18.49219656,4.56565117,19.04748026,4.6015,0,4.6015,13.89069656,4.56565117,14.62178586
20/03/2021 16:00,13.57683728,3.139701431,13.9351439,4.0245,0,4.0245,9.55233728,3.139701431,10.05509187,18.72631091,4.832251563,19.33973566,4.0245,0,4.0245,14.70181091,4.832251563,15.47559043
20/03/2021 16:30,14.32125284,3.534258944,14.7509074,3.5685,0,3.5685,10.75275284,3.534258944,11.3186872,19.9023621,5.368680848,20.61375151,3.5685,0,3.5685,16.3338621,5.368680848,17.19353905
20/03/2021 17:00,15.97532859,4.290914653,16.54155591,2.9205,0,2.9205,13.05482859,4.290914653,13.74192483,21.19471682,6.006444603,22.02937579,2.9205,0,2.9205,18.27421682,6.006444603,19.2360177
20/03/2021 17:30,16.17075424,4.676765355,16.83346152,1.942,0,1.942,14.22875424,4.676765355,14.97763604,22.84144528,6.869315472,23.85202544,1.942,0,1.942,20.89944528,6.869315472,21.99941609
20/03/2021 18:00,15.72660823,4.800959957,16.44309652,1.12,0,1.12,14.60660823,4.800959957,15.37537709,24.55862338,7.703902953,25.73861114,1.12,0,1.12,23.43862338,7.703902953,24.67223514
20/03/2021 18:30,15.63480915,4.843919271,16.36798128,0.8975,0,0.8975,14.73730915,4.843919271,15.512957,25.0241034,7.930031051,26.25054559,0.8975,0,0.8975,24.1266034,7.930031051,25.39642464
20/03/2021 19:00,15.4538048,4.798723776,16.18171291,0.854,0,0.854,14.5998048,4.798723776,15.36821558,25.33210818,8.045565082,26.57906737,0.854,0,0.854,24.47810818,8.045565082,25.76642966
20/03/2021 19:30,15.39857195,4.773502908,16.12148716,0.8755,0,0.8755,14.52307195,4.773502908,15.28744416,24.13225363,7.644125257,25.31399448,0.8755,0,0.8755,23.25675363,7.644125257,24.4807933
20/03/2021 20:00,14.79796209,4.562451604,15.48533651,0.917,0,0.917,13.88096209,4.562451604,14.61153904,22.53617423,7.105878936,23.62991037,0.917,0,0.917,21.61917423,7.105878936,22.7570255
20/03/2021 20:30,13.71819904,4.175175267,14.33949348,1.0155,0,1.0155,12.70269904,4.175175267,13.37126215,21.35790296,6.686224514,22.38002719,1.0155,0,1.0155,20.34240296,6.686224514,21.41305575
20/03/2021 21:00,13.61618588,4.128662141,14.22836495,1.055,0,1.055,12.56118588,4.128662141,13.22230093,20.42249049,6.365786282,21.39161875,1.055,0,1.055,19.36749049,6.365786282,20.3868321
20/03/2021 21:30,12.33834731,3.700604153,12.88135418,1.0795,0,1.0795,11.25884731,3.700604153,11.85141822,19.49557091,6.053069789,20.41364591,1.0795,0,1.0795,18.41607091,6.053069789,19.3853378
20/03/2021 22:00,11.77087027,3.470368486,12.2717906,1.2125,0,1.2125,10.55837027,3.470368486,11.11407397,18.58979761,5.711641517,19.4474529,1.2125,0,1.2125,17.37729761,5.711641517,18.29189222
20/03/2021 22:30,10.88794443,3.20465176,11.34976329,1.138,0,1.138,9.749944428,3.20465176,10.2630994,17.5020383,5.378599287,18.30985186,1.138,0,1.138,16.3640383,5.378599287,17.22530348
20/03/2021 23:00,10.29559311,3.011598718,10.72702029,1.133,0,1.133,9.162593113,3.011598718,9.644834855,16.97890705,5.208297779,17.75977619,1.133,0,1.133,15.84590705,5.208297779,16.67990216
20/03/2021 23:30,10.11041252,2.966838323,10.53672487,1.084,0,1.084,9.026412523,2.966838323,9.501486866,16.8343608,5.176893247,17.61237995,1.084,0,1.084,15.7503608,5.176893247,16.57932716
21/03/2021 00:00,9.664827186,2.807562825,10.06435758,1.123,0,1.123,8.541827186,2.807562825,8.991397038,16.29321688,4.986209161,17.0391079,1.123,0,1.123,15.17021688,4.986209161,15.96864935
21/03/2021 00:30,10.72499303,3.140574335,11.17536052,1.17,0,1.17,9.554993034,3.140574335,10.0578874,19.87986982,6.149636819,20.80930698,1.17,0,1.17,18.70986982,6.149636819,19.69459981
21/03/2021 01:00,10.89990171,3.19280509,11.35789864,1.186,0,1.186,9.713901706,3.19280509,10.22515969,21.2197325,6.584769439,22.217926,1.186,0,1.186,20.0337325,6.584769439,21.08813947
21/03/2021 01:30,10.31708658,2.979878556,10.73880588,1.251,0,1.251,9.066086584,2.979878556,9.543249036,20.98244785,6.485413282,21.96186931,1.251,0,1.251,19.73144785,6.485413282,20.76994511
21/03/2021 02:00,9.955203713,2.822477368,10.3475823,1.368,0,1.368,8.587203713,2.822477368,9.039161803,20.54316556,6.302572135,21.48823089,1.368,0,1.368,19.17516556,6.302572135,20.1843848
21/03/2021 02:30,10.19494359,2.893551978,10.5976185,1.3915,0,1.3915,8.803443587,2.893551978,9.266782724,20.41303664,6.25207675,21.34901704,1.3915,0,1.3915,19.02153664,6.25207675,20.02267015
21/03/2021 03:00,10.39676705,2.950027621,10.80719335,1.4215,0,1.4215,8.975267055,2.950027621,9.447649531,19.62409934,5.982905077,20.51585797,1.4215,0,1.4215,18.20259934,5.982905077,19.16063089
21/03/2021 03:30,10.58090812,2.909974525,10.97376728,1.7275,0,1.7275,8.853408118,2.909974525,9.319376966,18.54296013,5.526974465,19.34912962,1.7275,0,1.7275,16.81546013,5.526974465,17.70048434
21/03/2021 04:00,9.930000166,2.764890747,10.30774098,1.518,0,1.518,8.412000166,2.764890747,8.854737016,17.65739019,5.304761022,18.43702573,1.518,0,1.518,16.13939019,5.304761022,16.98883178
21/03/2021 04:30,9.417187161,2.738000113,9.807143246,1.087,0,1.087,8.330187161,2.738000113,8.768618065,17.04688149,5.245759367,17.8357551,1.087,0,1.087,15.95988149,5.245759367,16.79987525
21/03/2021 05:00,9.153119755,2.642495225,9.52692932,1.1135,0,1.1135,8.039619755,2.642495225,8.462757637,16.68609233,5.118463576,17.45349096,1.1135,0,1.1135,15.57259233,5.118463576,16.39220245
21/03/2021 05:30,8.756989016,2.511471637,9.110013524,1.116,0,1.116,7.640989016,2.511471637,8.043146332,16.59451531,5.087541954,17.35687246,1.116,0,1.116,15.47851531,5.087541954,16.29317401
21/03/2021 06:00,8.591298761,2.473117405,8.940174724,1.067,0,1.067,7.524298761,2.473117405,7.920314485,16.63650991,5.117450434,17.40579677,1.067,0,1.067,15.56950991,5.117450434,16.3889578
21/03/2021 06:30,9.026273422,2.643531785,9.405417172,0.9835,0,0.9835,8.042773422,2.643531785,8.466077286,17.21703007,5.335703304,18.02486766,0.9835,0,0.9835,16.23353007,5.335703304,17.08792639
21/03/2021 07:00,9.437235693,2.799151308,9.843610393,0.921,0,0.921,8.516235693,2.799151308,8.964458625,17.67643977,5.507246727,18.51448863,0.921,0,0.921,16.75543977,5.507246727,17.63730502
21/03/2021 07:30,9.738735693,2.799151308,10.13302625,1.2225,0,1.2225,8.516235693,2.799151308,8.964458625,17.48526195,5.34531136,18.28405696,1.2225,0,1.2225,16.26276195,5.34531136,17.11869679
21/03/2021 08:00,10.39814093,2.850394881,10.78174781,1.726,0,1.726,8.672140929,2.850394881,9.128569399,17.87759843,5.308773676,18.64917166,1.726,0,1.726,16.15159843,5.308773676,17.00168256
21/03/2021 08:30,11.55274809,3.134413169,11.97040243,2.0165,0,2.0165,9.536248087,3.134413169,10.03815588,18.34066728,5.365494316,19.10938528,2.0165,0,2.0165,16.32416728,5.365494316,17.18333398
21/03/2021 09:00,14.00177696,3.774534955,14.50161619,2.518,0,2.518,11.48377696,3.774534955,12.08818628,19.02381967,5.425200569,19.78227783,2.518,0,2.518,16.50581967,5.425200569,17.37454702
21/03/2021 09:30,15.1965408,3.941100174,15.69927141,3.206,0,3.206,11.9905408,3.941100174,12.6216219,19.53017386,5.365496479,20.25379578,3.206,0,3.206,16.32417386,5.365496479,17.18334091
21/03/2021 10:00,15.8029263,4.044105005,16.31218149,3.499,0,3.499,12.3039263,4.044105005,12.95150137,19.61642444,5.29754123,20.31915478,3.499,0,3.499,16.11742444,5.29754123,16.96570994
21/03/2021 10:30,15.05441838,3.548446771,15.46696438,4.2585,0,4.2585,10.79591838,3.548446771,11.36412461,18.65223725,4.730992648,19.2428752,4.2585,0,4.2585,14.39373725,4.730992648,15.15130237
21/03/2021 11:00,15.38371836,3.065051052,15.6860871,6.0585,0,6.0585,9.325218359,3.065051052,9.816019326,17.39176715,3.725064772,17.78622141,6.0585,0,6.0585,11.33326715,3.725064772,11.9297549
21/03/2021 11:30,15.94977252,1.385000051,16.0097929,11.736,0,11.736,4.213772522,1.385000051,4.435550023,16.93803468,1.709826112,17.02411595,11.736,0,11.736,5.202034675,1.709826112,5.475825974
21/03/2021 12:00,17.52648011,1.429276293,17.58466194,13.178,0,13.178,4.348480106,1.429276293,4.57734748,16.68586863,1.152980663,16.72565623,13.178,0,13.178,3.507868634,1.152980663,3.692493299
21/03/2021 12:30,18.67967082,2.154416112,18.80349996,12.125,0,12.125,6.554670816,2.154416112,6.89965349,15.95699002,1.259514211,16.00662071,12.125,0,12.125,3.831990021,1.259514211,4.033673706
21/03/2021 13:00,16.87499636,2.508680237,17.06045072,9.2425,0,9.2425,7.632496363,2.508680237,8.034206698,15.19988576,1.958098009,15.32549102,9.2425,0,9.2425,5.957385765,1.958098009,6.270932384
21/03/2021 13:30,15.58198992,2.726595682,15.81874628,7.2865,0,7.2865,8.295489923,2.726595682,8.732094656,16.92085794,3.166660318,17.21462085,7.2865,0,7.2865,9.63435794,3.166660318,10.14142941
21/03/2021 14:00,16.74503416,3.447414465,17.09622284,6.2565,0,6.2565,10.48853416,3.447414465,11.04056227,17.70897264,3.764245721,18.10461979,6.2565,0,6.2565,11.45247264,3.764245721,12.05523435
21/03/2021 14:30,16.31399881,3.789891683,16.74842787,4.7835,0,4.7835,11.53049881,3.789891683,12.13736717,18.41067819,4.479036869,18.947687,4.7835,0,4.7835,13.62717819,4.479036869,14.34439809
21/03/2021 15:00,16.42633775,3.981790263,16.90204797,4.312,0,4.312,12.11433775,3.981790263,12.75193447,18.61738211,4.701951717,19.20195996,4.312,0,4.312,14.30538211,4.701951717,15.05829695
21/03/2021 15:30,16.27170019,4.313715997,16.83378665,3.1475,0,3.1475,13.12420019,4.313715997,13.81494757,18.96776833,5.19987074,19.66761021,3.1475,0,3.1475,15.82026833,5.19987074,16.65291403
21/03/2021 16:00,15.79172248,4.223499534,16.34675647,2.942,0,2.942,12.84972248,4.223499534,13.52602366,20.01400888,5.611297961,20.7857455,2.942,0,2.942,17.07200888,5.611297961,17.97053566
21/03/2021 16:30,14.82039337,4.027824319,15.35797605,2.566,0,2.566,12.25439337,4.027824319,12.89936144,21.80166014,6.322455741,22.69990818,2.566,0,2.566,19.23566014,6.322455741,20.24806331
21/03/2021 17:00,13.5103149,3.729353359,14.01558722,2.164,0,2.164,11.3463149,3.729353359,11.94348937,24.14115154,7.223540387,25.19870499,2.164,0,2.164,21.97715154,7.223540387,23.13384372
21/03/2021 17:30,12.74956208,3.490645601,13.21877225,2.1295,0,2.1295,10.62006208,3.490645601,11.17901271,26.22812239,7.920834137,27.39806595,2.1295,0,2.1295,24.09862239,7.920834137,25.36697094
21/03/2021 18:00,12.67394818,3.561603932,13.16487695,1.838,0,1.838,10.83594818,3.561603932,11.40626124,26.89297338,8.235171505,28.12561229,1.838,0,1.838,25.05497338,8.235171505,26.37365619
21/03/2021 18:30,12.42826167,3.684141801,12.96281563,1.2195,0,1.2195,11.20876167,3.684141801,11.7986965,27.10007803,8.506534633,28.40379131,1.2195,0,1.2195,25.88057803,8.506534633,27.24271372
21/03/2021 19:00,12.66604175,3.810284212,13.22674863,1.0735,0,1.0735,11.59254175,3.810284212,12.20267553,26.87144346,8.479373961,28.1775488,1.0735,0,1.0735,25.79794346,8.479373961,27.15572996
21/03/2021 19:30,11.9034705,3.544684035,12.42004005,1.119,0,1.119,10.7844705,3.544684035,11.35207421,26.43763886,8.321834157,27.71645129,1.119,0,1.119,25.31863886,8.321834157,26.6511988
21/03/2021 20:00,11.52281155,3.45473669,12.02956324,1.012,0,1.012,10.51081155,3.45473669,11.06401216,24.91250071,7.85571469,26.12173319,1.012,0,1.012,23.90050071,7.85571469,25.1584218
21/03/2021 20:30,11.43440445,3.429458549,11.93762083,1.0005,0,1.0005,10.43390445,3.429458549,10.98305732,23.55887767,7.414580179,24.69811159,1.0005,0,1.0005,22.55837767,7.414580179,23.7456607
21/03/2021 21:00,11.43489318,3.439644051,11.94101894,0.97,0,0.97,10.46489318,3.439644051,11.01567703,22.20392411,6.979253345,23.27496988,0.97,0,0.97,21.23392411,6.979253345,22.35149906
21/03/2021 21:30,10.62900895,3.168682059,11.09127483,0.9885,0,0.9885,9.640508954,3.168682059,10.14790416,21.12050887,6.617071321,22.13281563,0.9885,0,0.9885,20.13200887,6.617071321,21.19158828
21/03/2021 22:00,9.877788315,2.907798701,10.29689251,1.031,0,1.031,8.846788315,2.907798701,9.312408752,20.07484941,6.259410603,21.02807172,1.031,0,1.031,19.04384941,6.259410603,20.04615728
21/03/2021 22:30,9.325143682,2.716950039,9.71288434,1.059,0,1.059,8.266143682,2.716950039,8.701203876,18.60585744,5.767373136,19.47923314,1.059,0,1.059,17.54685744,5.767373136,18.47037625
21/03/2021 23:00,9.328202115,2.727487137,9.718772597,1.03,0,1.03,8.298202115,2.727487137,8.734949595,17.44528151,5.395442115,18.26057619,1.03,0,1.03,16.41528151,5.395442115,17.2792437
21/03/2021 23:30,9.148309814,2.691202942,9.535939687,0.9605,0,0.9605,8.187809814,2.691202942,8.618747172,17.26080417,5.35765089,18.07317857,0.9605,0,0.9605,16.30030417,5.35765089,17.15821492
22/03/2021 00:00,8.913906382,2.625826545,9.292614919,0.925,0,0.925,7.988906382,2.625826545,8.409375139,16.88887253,5.247071156,17.68518507,0.925,0,0.925,15.96387253,5.247071156,16.80407634
22/03/2021 00:30,9.604653703,2.80158949,10.00491261,1.081,0,1.081,8.523653703,2.80158949,8.972267056,20.69690859,6.447437362,21.67790289,1.081,0,1.081,19.61590859,6.447437362,20.64832483
22/03/2021 01:00,9.993789465,2.939681437,10.41717595,1.05,0,1.05,8.943789465,2.939681437,9.414515226,21.81570193,6.825356158,22.85848502,1.05,0,1.05,20.76570193,6.825356158,21.85863361
22/03/2021 01:30,10.0030902,2.951119886,10.4293299,1.0245,0,1.0245,8.978590202,2.951119886,9.451147581,21.87112343,6.851953769,22.91932177,1.0245,0,1.0245,20.84662343,6.851953769,21.94381414
22/03/2021 02:00,9.802682979,2.871608827,10.21463317,1.066,0,1.066,8.736682979,2.871608827,9.196508399,21.3548372,6.668618301,22.37184708,1.066,0,1.066,20.2888372,6.668618301,21.35667074
22/03/2021 02:30,9.965948671,2.911795617,10.38261463,1.107,0,1.107,8.858948671,2.911795617,9.325209127,21.45024708,6.686501961,22.46825334,1.107,0,1.107,20.34324708,6.686501961,21.41394429
22/03/2021 03:00,10.12878493,2.95036218,10.5497356,1.1525,0,1.1525,8.976284929,2.95036218,9.448720978,20.7161401,6.430257541,21.69116578,1.1525,0,1.1525,19.5636401,6.430257541,20.59330537
22/03/2021 03:30,9.876216961,2.878686705,10.28720072,1.118,0,1.118,8.758216961,2.878686705,9.219175748,19.91681354,6.178871205,20.85324701,1.118,0,1.118,18.79881354,6.178871205,19.78822477
22/03/2021 04:00,9.42943443,2.74317599,9.82034868,1.0835,0,1.0835,8.34593443,2.74317599,8.785194137,19.35480438,6.005487329,20.2651013,1.0835,0,1.0835,18.27130438,6.005487329,19.23295197
22/03/2021 04:30,9.416540021,2.739923855,9.807059126,1.0805,0,1.0805,8.336040021,2.739923855,8.774778969,18.81308297,5.828418165,19.69524179,1.0805,0,1.0805,17.73258297,5.828418165,18.66587681
22/03/2021 05:00,9.427251202,2.733419585,9.815530951,1.111,0,1.111,8.316251202,2.733419585,8.753948633,18.29544795,5.648254898,19.14748545,1.111,0,1.111,17.18444795,5.648254898,18.08889258
22/03/2021 05:30,9.992329109,2.922931578,10.41105999,1.0995,0,1.0995,8.892829109,2.922931578,9.360872746,18.35432344,5.671386204,19.21056508,1.0995,0,1.0995,17.25482344,5.671386204,18.16297205
22/03/2021 06:00,10.35143707,3.049017418,10.79114251,1.075,0,1.075,9.276437071,3.049017418,9.764670601,18.57467437,5.751864812,19.44485734,1.075,0,1.075,17.49967437,5.751864812,18.42070987
22/03/2021 06:30,11.38847938,3.380016219,11.87947694,1.105,0,1.105,10.28347938,3.380016219,10.82471514,20.49717798,6.373900666,21.46534218,1.105,0,1.105,19.39217798,6.373900666,20.41281892
22/03/2021 07:00,12.634823,3.43518375,13.09348081,2.1835,0,2.1835,10.451323,3.43518375,11.00139264,22.22192696,6.586312435,23.17743621,2.1835,0,2.1835,20.03842696,6.586312435,21.09308101
22/03/2021 07:30,13.235054,2.757677391,13.51929876,4.845,0,4.845,8.390053999,2.757677391,8.831635789,22.22116538,5.71126937,22.94338224,4.845,0,4.845,17.37616538,5.71126937,18.2907004
22/03/2021 08:00,17.01776712,2.845670437,17.2540499,8.36,0,8.36,8.657767116,2.845670437,9.113439069,20.45357647,3.97496636,20.83624601,8.36,0,8.36,12.09357647,3.97496636,12.73008049
22/03/2021 08:30,20.57430044,2.835492182,20.76877113,11.9475,0,11.9475,8.626800438,2.835492182,9.080842566,19.67423941,2.53965643,19.83747845,11.9475,0,11.9475,7.726739413,2.53965643,8.133409908
22/03/2021 09:00,22.65335645,2.751038778,22.81978906,14.2835,0,14.2835,8.369856451,2.751038778,8.810375211,19.18225371,1.610142481,19.24971211,14.2835,0,14.2835,4.898753713,1.610142481,5.156582856
22/03/2021 09:30,23.90113581,2.70396443,24.05360091,15.6745,0,15.6745,8.226635811,2.70396443,8.659616643,19.99670822,1.420641142,20.04710854,15.6745,0,15.6745,4.322208221,1.420641142,4.549692864
22/03/2021 10:00,20.05932626,3.119319394,20.3004119,10.569,0,10.569,9.490326258,3.119319394,9.989817114,18.14741081,2.490903175,18.31756309,10.569,0,10.569,7.578410808,2.490903175,7.977274535
22/03/2021 10:30,19.37631655,3.700101017,19.72643887,8.119,0,8.119,11.25731655,3.700101017,11.84980689,16.99063047,2.915963923,17.23903621,8.119,0,8.119,8.87163047,2.915963923,9.338558389
22/03/2021 11:00,19.59293526,3.658561496,19.9315876,8.462,0,8.462,11.13093526,3.658561496,11.71677396,16.63037164,2.684813923,16.84569638,8.462,0,8.462,8.16837164,2.684813923,8.598285936
22/03/2021 11:30,20.23743987,3.444754,20.52852412,9.757,0,9.757,10.48043987,3.444754,11.03204197,16.34996681,2.167003398,16.49294754,9.757,0,9.757,6.592966814,2.167003398,6.939965068
22/03/2021 12:00,19.75988692,3.405623187,20.05121942,9.3985,0,9.3985,10.36138692,3.405623187,10.90672307,15.82799038,2.113271291,15.96844372,9.3985,0,9.3985,6.429490377,2.113271291,6.767884608
22/03/2021 12:30,20.35501838,3.478305584,20.65006981,9.7725,0,9.7725,10.58251838,3.478305584,11.13949303,16.7860661,2.305247697,16.94361774,9.7725,0,9.7725,7.013566099,2.305247697,7.382701156
22/03/2021 13:00,20.97089268,3.353364309,21.23731132,10.7685,0,10.7685,10.20239268,3.353364309,10.73936072,16.98696427,2.043910364,17.10948639,10.7685,0,10.7685,6.21846427,2.043910364,6.545751863
22/03/2021 13:30,18.60421888,2.523544159,18.77459015,10.9265,0,10.9265,7.677718876,2.523544159,8.081809343,16.66457186,1.886013016,16.77095705,10.9265,0,10.9265,5.738071863,1.886013016,6.040075646
22/03/2021 14:00,19.88728928,2.438273772,20.03620358,12.469,0,12.469,7.418289275,2.438273772,7.808725553,16.9127537,1.460591209,16.97570512,12.469,0,12.469,4.4437537,1.460591209,4.677635474
22/03/2021 14:30,18.53895611,1.83239946,18.62929364,12.964,0,12.964,5.574956109,1.83239946,5.868374851,15.97733525,0.990435399,16.00800437,12.964,0,12.964,3.013335245,0.990435399,3.171931837
22/03/2021 15:00,20.79156062,1.649028081,20.85685227,15.7745,0,15.7745,5.017060621,1.649028081,5.281116443,17.98312433,0.725939711,17.99777067,15.7745,0,15.7745,2.208624327,0.725939711,2.324867713
22/03/2021 15:30,19.26852641,1.648030785,19.33887576,14.2545,0,14.2545,5.014026414,1.648030785,5.277922541,16.19843258,0.638939742,16.21102903,14.2545,0,14.2545,1.943932583,0.638939742,2.046244824
22/03/2021 16:00,14.68338313,1.039589411,14.7201388,11.5205,0,11.5205,3.162883127,1.039589411,3.32935066,16.19581879,1.536702972,16.2685587,11.5205,0,11.5205,4.675318787,1.536702972,4.921388196
22/03/2021 16:30,12.35317558,2.123028346,12.53428084,5.894,0,5.894,6.45917558,2.123028346,6.79913219,17.40633618,3.783921917,17.81287749,5.894,0,5.894,11.51233618,3.783921917,12.11824862
22/03/2021 17:00,13.00154846,2.925140123,13.32654145,4.102,0,4.102,8.899548462,2.925140123,9.367945749,20.49674467,5.388691982,21.19326646,4.102,0,4.102,16.39474467,5.388691982,17.25762597
22/03/2021 17:30,13.84820289,3.625452368,14.3149093,2.818,0,2.818,11.03020289,3.625452368,11.61073989,23.73560067,6.875282857,24.71129809,2.818,0,2.818,20.91760067,6.875282857,22.01852702
22/03/2021 18:00,14.51829281,4.162058722,15.10309766,1.8555,0,1.8555,12.66279281,4.162058722,13.32925558,25.71114053,7.84096986,26.8801703,1.8555,0,1.8555,23.85564053,7.84096986,25.11120055
22/03/2021 18:30,13.69288752,4.107528293,14.29569716,1.196,0,1.196,12.49688752,4.107528293,13.15461844,27.61209888,8.682551823,28.94502912,1.196,0,1.196,26.41609888,8.682551823,27.80641987
22/03/2021 19:00,13.61234292,4.139889017,14.22794999,1.017,0,1.017,12.59534292,4.139889017,13.2582557,27.88760691,8.831941386,29.25272308,1.017,0,1.017,26.87060691,8.831941386,28.28484937
22/03/2021 19:30,13.65556482,4.152287606,14.27290941,1.0225,0,1.0225,12.63306482,4.152287606,13.29796297,27.46033065,8.689694709,28.80244006,1.0225,0,1.0225,26.43783065,8.689694709,27.82929542
22/03/2021 20:00,13.13006358,3.97792028,13.7194176,1.0275,0,1.0275,12.10256358,3.97792028,12.73954061,25.91362324,8.179673148,27.17393829,1.0275,0,1.0275,24.88612324,8.179673148,26.1959192
22/03/2021 20:30,13.49376217,4.102885515,14.10373309,1.011,0,1.011,12.48276217,4.102885515,13.13974965,24.72241189,7.793564198,25.92175327,1.011,0,1.011,23.71141189,7.793564198,24.95938093
22/03/2021 21:00,13.70123643,4.175844926,14.3234619,0.9965,0,0.9965,12.70473643,4.175844926,13.37340677,23.02482415,7.240360013,24.13639038,0.9965,0,0.9965,22.02832415,7.240360013,23.18770964
22/03/2021 21:30,13.18118931,4.011487386,13.77809068,0.9765,0,0.9765,12.20468931,4.011487386,12.84704138,21.72770882,6.820592503,22.77309405,0.9765,0,0.9765,20.75120882,6.820592503,21.84337771
22/03/2021 22:00,14.26392543,4.367036854,14.91745889,0.9775,0,0.9775,13.28642543,4.367036854,13.98571098,19.45277743,6.072530031,20.37857137,0.9775,0,0.9775,18.47527743,6.072530031,19.44766046
22/03/2021 22:30,14.89492107,4.573777722,15.58133872,0.9795,0,0.9795,13.91542107,4.573777722,14.64781165,17.95649806,5.580069416,18.80353683,0.9795,0,0.9795,16.97699806,5.580069416,17.87052427
22/03/2021 23:00,12.64415763,3.833987557,13.21265238,0.9795,0,0.9795,11.66465763,3.833987557,12.27858698,17.03541561,5.277324255,17.83411159,0.9795,0,0.9795,16.05591561,5.277324255,16.9009638
22/03/2021 23:30,12.25720839,3.705653097,12.80511704,0.983,0,0.983,11.27420839,3.705653097,11.86758778,17.07786831,5.290127388,17.87845166,0.983,0,0.983,16.09486831,5.290127388,16.94196664
23/03/2021 00:00,11.18864693,3.355091296,11.6808586,0.981,0,0.981,10.20764693,3.355091296,10.7448915,16.63521298,5.145290987,17.41276343,0.981,0,0.981,15.65421298,5.145290987,16.47811893
23/03/2021 00:30,12.30764939,3.72206791,12.85815006,0.9835,0,0.9835,11.32414939,3.72206791,11.92015726,20.09654331,6.282153538,21.05555761,0.9835,0,0.9835,19.11304331,6.282153538,20.11899296
23/03/2021 01:00,12.60062711,3.818036345,13.16636644,0.9845,0,0.9845,11.61612711,3.818036345,12.22750222,21.10166725,6.612193118,22.11337737,0.9845,0,0.9845,20.11716725,6.612193118,21.17596553
23/03/2021 01:30,12.55651514,3.796306391,13.11785099,1.0065,0,1.0065,11.55001514,3.796306391,12.15791067,21.02029954,6.578217792,22.02557472,1.0065,0,1.0065,20.01379954,6.578217792,21.06715741
23/03/2021 02:00,12.39482592,3.729356983,12.94371713,1.0485,0,1.0485,11.34632592,3.729356983,11.94350097,20.3161595,6.332973422,21.28034044,1.0485,0,1.0485,19.2676595,6.332973422,20.28174684
23/03/2021 02:30,13.17678482,3.984566681,13.7660608,1.054,0,1.054,12.12278482,3.984566681,12.76082613,19.91414745,6.19903069,20.85668359,1.054,0,1.054,18.86014745,6.19903069,19.85278679
23/03/2021 03:00,13.45737153,4.071860809,14.05990394,1.069,0,1.069,12.38837153,4.071860809,13.04039108,19.49682534,6.056933282,20.41598979,1.069,0,1.069,18.42782534,6.056933282,19.39771088
23/03/2021 03:30,14.07836911,4.265454954,14.71035631,1.101,0,1.101,12.97736911,4.265454954,13.66038854,18.9041467,5.851611343,19.78909088,1.101,0,1.101,17.8031467,5.851611343,18.74015442
23/03/2021 04:00,14.27192897,4.310833034,14.9087638,1.1565,0,1.1565,13.11542897,4.310833034,13.8057147,18.37212212,5.658501351,19.22377457,1.1565,0,1.1565,17.21562212,5.658501351,18.12170749
23/03/2021 04:30,14.18310286,4.283609409,14.8158603,1.1505,0,1.1505,13.03260286,4.283609409,13.71852933,17.63928319,5.419600949,18.45308608,1.1505,0,1.1505,16.48878319,5.419600949,17.35661389
23/03/2021 05:00,14.16467053,4.278537048,14.79674865,1.1475,0,1.1475,13.01717053,4.278537048,13.70228477,17.11972285,5.249815774,17.90657633,1.1475,0,1.1475,15.97222285,5.249815774,16.81286615
23/03/2021 05:30,14.39992076,4.33597467,15.03856357,1.208,0,1.208,13.19192076,4.33597467,13.88623238,16.89528254,5.156160426,17.66455668,1.208,0,1.208,15.68728254,5.156160426,16.51292899
23/03/2021 06:00,14.77251762,4.422614769,15.42033716,1.317,0,1.317,13.45551762,4.422614769,14.16370276,17.24746532,5.236090738,18.0247526,1.317,0,1.317,15.93046532,5.236090738,16.76891086
23/03/2021 06:30,15.71335161,4.719526292,16.40680795,1.3545,0,1.3545,14.35885161,4.719526292,15.11458064,18.8728874,5.758015486,19.73171612,1.3545,0,1.3545,17.5183874,5.758015486,18.44040779
23/03/2021 07:00,15.86915236,4.78486894,16.57482933,1.3115,0,1.3115,14.55765236,4.78486894,15.32384459,19.56984877,6.001229029,20.46933636,1.3115,0,1.3115,18.25834877,6.001229029,19.2193145
23/03/2021 07:30,17.60199624,4.999777031,18.29830708,2.3905,0,2.3905,15.21149624,4.999777031,16.01210131,19.03035114,5.469254582,19.80068206,2.3905,0,2.3905,16.63985114,5.469254582,17.51563278
23/03/2021 08:00,17.64904412,4.526158972,18.22017765,3.8785,0,3.8785,13.77054412,4.526158972,14.4953096,18.29702214,4.739139048,18.90080575,3.8785,0,3.8785,14.41852214,4.739139048,15.17739173
23/03/2021 08:30,18.91126095,4.53970629,19.4485147,5.0995,0,5.0995,13.81176095,4.53970629,14.53869574,18.10939798,4.276146676,18.6074105,5.0995,0,5.0995,13.00989798,4.276146676,13.69462945
23/03/2021 09:00,20.5632684,4.641765151,21.08065442,6.441,0,6.441,14.1222684,4.641765151,14.86554568,17.14499557,3.518233206,17.50225237,6.441,0,6.441,10.70399557,3.518233206,11.26736376
23/03/2021 09:30,23.84720752,5.768309912,24.53492828,6.2975,0,6.2975,17.54970752,5.768309912,18.47337634,15.68901347,3.086841201,15.98980088,6.2975,0,6.2975,9.39151347,3.086841201,9.885803653
23/03/2021 10:00,23.460129,5.200975337,24.02972736,7.6365,0,7.6365,15.823629,5.200975337,16.65645157,14.6360194,2.300630771,14.81573373,7.6365,0,7.6365,6.9995194,2.300630771,7.367915158
23/03/2021 10:30,24.79565944,4.423647435,25.18716704,11.337,0,11.337,13.45865944,4.423647435,14.16700994,13.61821657,0.749799627,13.6388424,11.337,0,11.337,2.281216569,0.749799627,2.401280599
23/03/2021 11:00,26.29025257,5.117365848,26.78366691,10.721,0,10.721,15.56925257,5.117365848,16.38868691,12.36438422,0.540154271,12.37617727,10.721,0,10.721,1.643384217,0.540154271,1.729878123
23/03/2021 11:30,27.35211675,4.56924046,27.73114222,13.4505,0,13.4505,13.90161675,4.56924046,14.63328078,16.45929743,0.98894389,16.48898062,13.4505,0,13.4505,3.008797428,0.98894389,3.167155187
23/03/2021 12:00,26.79894222,4.072212729,27.10657154,14.4095,0,14.4095,12.38944222,4.072212729,13.04151812,19.03592133,1.520631155,19.09656042,14.4095,0,14.4095,4.62642133,1.520631155,4.869917189
23/03/2021 12:30,25.7852907,3.591298081,26.03418211,14.859,0,14.859,10.9262907,3.591298081,11.50135863,20.1845723,1.750430965,20.26032989,14.859,0,14.859,5.325572298,1.750430965,5.605865577
23/03/2021 13:00,25.82694101,3.523145536,26.06613582,15.108,0,15.108,10.71894101,3.523145536,11.2830958,20.88518006,1.898867257,20.9713243,15.108,0,15.108,5.777180055,1.898867257,6.081242163
23/03/2021 13:30,29.63934653,3.611859187,29.85860662,18.6505,0,18.6505,10.98884653,3.611859187,11.56720687,27.83174328,3.017728732,27.99486776,18.6505,0,18.6505,9.181243281,3.017728732,9.664466612
23/03/2021 14:00,30.3870532,2.880604984,30.52328435,21.623,0,21.623,8.764053201,2.880604984,9.225319159,34.47046525,4.222757619,34.72815366,21.623,0,21.623,12.84746525,4.222757619,13.52364763
23/03/2021 14:30,25.67883501,2.259484652,25.77804955,18.8045,0,18.8045,6.874335013,2.259484652,7.236142118,29.20256149,3.417677536,29.40187268,18.8045,0,18.8045,10.39806149,3.417677536,10.94532788
23/03/2021 15:00,24.30850481,2.632761264,24.4506613,16.2985,0,16.2985,8.010004813,2.632761264,8.431584014,23.0635111,2.22355162,23.17044942,16.2985,0,16.2985,6.765011101,2.22355162,7.121064316
23/03/2021 15:30,23.79187809,3.018430409,23.98258504,14.6085,0,14.6085,9.183378086,3.018430409,9.666713775,18.82965729,1.387427308,18.88070307,14.6085,0,14.6085,4.221157294,1.387427308,4.443323467
23/03/2021 16:00,20.91200747,2.576392815,21.07011762,13.0735,0,13.0735,7.838507474,2.576392815,8.251060499,15.63271999,0.841174932,15.65533486,13.0735,0,13.0735,2.55921999,0.841174932,2.693915779
23/03/2021 16:30,19.32373855,2.781567648,19.52290937,10.861,0,10.861,8.46273855,2.781567648,8.908145842,16.0127608,1.693301889,16.10204272,10.861,0,10.861,5.151760801,1.693301889,5.422906106
23/03/2021 17:00,18.86530302,3.577661741,19.20154477,7.9805,0,7.9805,10.88480302,3.577661741,11.45768739,18.71912354,3.529614868,19.04898336,7.9805,0,7.9805,10.73862354,3.529614868,11.30381425
23/03/2021 17:30,18.39727282,4.275776854,18.88761274,5.3885,0,5.3885,13.00877282,4.275776854,13.69344507,21.79803775,5.39355423,22.4553975,5.3885,0,5.3885,16.40953775,5.39355423,17.27319763
23/03/2021 18:00,17.99765719,5.067867542,18.69756524,2.579,0,2.579,15.41865719,5.067867542,16.23016546,23.10804122,6.747569544,24.07304019,2.579,0,2.579,20.52904122,6.747569544,21.60951707
23/03/2021 18:30,18.30103751,5.53028674,19.11836932,1.4755,0,1.4755,16.82553751,5.53028674,17.71109211,23.91272529,7.374759317,25.0240985,1.4755,0,1.4755,22.43722529,7.374759317,23.61813188
23/03/2021 19:00,19.76196719,6.059116353,20.66998399,1.3275,0,1.3275,18.43446719,6.059116353,19.40470231,23.53435924,7.299041658,24.64025312,1.3275,0,1.3275,22.20685924,7.299041658,23.37564131
23/03/2021 19:30,19.47681503,5.941068747,20.36277539,1.4015,0,1.4015,18.07531503,5.941068747,19.0266474,22.99571409,7.097674936,24.06615582,1.4015,0,1.4015,21.59421409,7.097674936,22.73075168
23/03/2021 20:00,18.15641175,5.483572262,18.9664138,1.473,0,1.473,16.68341175,5.483572262,17.56148605,21.98934873,6.743397723,23.00010587,1.473,0,1.473,20.51634873,6.743397723,21.59615655
23/03/2021 20:30,17.04538089,5.121516577,17.79817242,1.4635,0,1.4635,15.58188089,5.121516577,16.40197988,21.78363165,6.67890429,22.78452041,1.4635,0,1.4635,20.32013165,6.67890429,21.38961227
23/03/2021 21:00,16.15090563,4.797606524,16.84840589,1.5545,0,1.5545,14.59640563,4.797606524,15.36463751,20.99439137,6.389583299,21.94518726,1.5545,0,1.5545,19.43989137,6.389583299,20.46304355
23/03/2021 21:30,15.81612386,4.708933542,16.50223709,1.4895,0,1.4895,14.32662386,4.708933542,15.08065669,19.76504519,6.006881217,20.65767735,1.4895,0,1.4895,18.27554519,6.006881217,19.23741599
23/03/2021 22:00,15.10190469,4.488807498,15.7549014,1.445,0,1.445,13.65690469,4.488807498,14.37568915,18.09997166,5.474224456,18.9096829,1.445,0,1.445,16.65497166,5.474224456,17.53154911
23/03/2021 22:30,14.67394363,4.387749935,15.31590582,1.3245,0,1.3245,13.34944363,4.387749935,14.05204593,16.63376911,5.031913417,17.37821704,1.3245,0,1.3245,15.30926911,5.031913417,16.11502011
23/03/2021 23:00,13.91953061,4.148660836,14.52462458,1.2975,0,1.2975,12.62203061,4.148660836,13.28634801,15.63597964,4.71283035,16.33078777,1.2975,0,1.2975,14.33847964,4.71283035,15.09313646
23/03/2021 23:30,13.43400406,4.027696358,14.02479244,1.18,0,1.18,12.25400406,4.027696358,12.89895164,15.35266946,4.658331181,16.04383087,1.18,0,1.18,14.17266946,4.658331181,14.91859944
24/03/2021 00:00,12.35060581,3.674558733,12.88564495,1.171,0,1.171,11.17960581,3.674558733,11.76800612,14.95311804,4.529963135,15.62422174,1.171,0,1.171,13.78211804,4.529963135,14.50749267
24/03/2021 00:30,12.75308758,3.819995458,13.31291134,1.131,0,1.131,11.62208758,3.819995458,12.2337764,18.30905143,5.646152465,19.15986435,1.131,0,1.131,17.17805143,5.646152465,18.0821594
24/03/2021 01:00,13.15405378,3.956716935,13.73625639,1.116,0,1.116,12.03805378,3.956716935,12.67163556,19.54058364,6.055867787,20.4574667,1.116,0,1.116,18.42458364,6.055867787,19.39429857
24/03/2021 01:30,13.08393558,3.936628353,13.66332364,1.107,0,1.107,11.97693558,3.936628353,12.60730061,19.40155933,6.013130864,20.31202224,1.107,0,1.107,18.29455933,6.013130864,19.25743088
24/03/2021 02:00,12.71111618,3.807350519,13.26907655,1.1275,0,1.1275,11.58361618,3.807350519,12.19328019,18.59112244,5.740015114,19.45707087,1.1275,0,1.1275,17.46362244,5.740015114,18.38276046
24/03/2021 02:30,12.72169139,3.815263658,13.28147841,1.114,0,1.114,11.60769139,3.815263658,12.21862252,18.54299447,5.728633452,19.40772746,1.114,0,1.114,17.42899447,5.728633452,18.34630997
24/03/2021 03:00,12.62455429,3.796812286,13.18313903,1.073,0,1.073,11.55155429,3.796812286,12.15953083,17.86639466,5.519721898,18.6996093,1.073,0,1.073,16.79339466,5.519721898,17.67725754
24/03/2021 03:30,12.23869291,3.671629204,12.77757666,1.068,0,1.068,11.17069291,3.671629204,11.75862412,17.12111177,5.276402676,17.91571638,1.068,0,1.068,16.05311177,5.276402676,16.89801239
24/03/2021 04:00,12.18076571,3.650453008,12.71600804,1.0745,0,1.0745,11.10626571,3.650453008,11.69080602,16.8594761,5.188270744,17.63973037,1.0745,0,1.0745,15.7849761,5.188270744,16.61576431
24/03/2021 04:30,12.51499018,3.776084116,13.0722527,1.0265,0,1.0265,11.48849018,3.776084116,12.09314756,15.81249286,4.859920834,16.54248352,1.0265,0,1.0265,14.78599286,4.859920834,15.56420301
24/03/2021 05:00,12.65630755,3.830421306,13.22324651,1.0025,0,1.0025,11.65380755,3.830421306,12.26716584,15.4331458,4.743123904,16.14556329,1.0025,0,1.0025,14.4306458,4.743123904,15.19015348
24/03/2021 05:30,13.13575569,3.981927634,13.72602729,1.021,0,1.021,12.11475569,3.981927634,12.75237441,15.40001559,4.726153872,16.1089109,1.021,0,1.021,14.37901559,4.726153872,15.13580588
24/03/2021 06:00,13.95492269,4.245915859,14.58655781,1.037,0,1.037,12.91792269,4.245915859,13.59781335,16.20879766,4.986728739,16.95855493,1.037,0,1.037,15.17179766,4.986728739,15.97031333
24/03/2021 06:30,13.903835,4.22764507,14.53236425,1.0415,0,1.0415,12.862335,4.22764507,13.5393,17.90225405,5.541861858,18.74040909,1.0415,0,1.0415,16.86075405,5.541861858,17.74816216
24/03/2021 07:00,13.72173559,4.098932568,14.32086854,1.251,0,1.251,12.47073559,4.098932568,13.12709009,19.69353367,6.061767677,20.60534629,1.251,0,1.251,18.44253367,6.061767677,19.41319334
24/03/2021 07:30,14.85996032,4.291779661,15.46731371,1.8025,0,1.8025,13.05746032,4.291779661,13.74469507,19.84311154,5.929662261,20.71014172,1.8025,0,1.8025,18.04061154,5.929662261,18.99011741
24/03/2021 08:00,14.90973195,4.198193972,15.48951063,2.137,0,2.137,12.77273195,4.198193972,13.444981,20.82294862,6.141774301,21.70982682,2.137,0,2.137,18.68594862,6.141774301,19.6694196
24/03/2021 08:30,16.23317653,4.430391077,16.82689471,2.754,0,2.754,13.47917653,4.430391077,14.18860688,20.05027261,5.685009887,20.84065185,2.754,0,2.754,17.29627261,5.685009887,18.20660275
24/03/2021 09:00,17.589119,4.005547961,18.0394435,5.4025,0,5.4025,12.186619,4.005547961,12.82802,17.8652346,4.096302769,18.32883803,5.4025,0,5.4025,12.4627346,4.096302769,13.118668
24/03/2021 09:30,19.70768324,4.747573442,20.27146349,5.2635,0,5.2635,14.44418324,4.747573442,15.20440341,16.93963645,3.83776046,17.36892882,5.2635,0,5.2635,11.67613645,3.83776046,12.29066994
24/03/2021 10:00,23.29797037,4.825565951,23.79246751,8.6165,0,8.6165,14.68147037,4.825565951,15.45417934,14.91372793,2.069798727,15.0566712,8.6165,0,8.6165,6.297227929,2.069798727,6.628660978
24/03/2021 10:30,25.41303597,4.588606273,25.82397539,11.4525,0,11.4525,13.96053597,4.588606273,14.69530102,14.62582926,1.043022887,14.66297303,11.4525,0,11.4525,3.173329256,1.043022887,3.340346585
24/03/2021 11:00,26.4331485,4.436462519,26.80286439,12.9355,0,12.9355,13.4976485,4.436462519,14.20805105,19.43338376,2.13575111,19.55039225,12.9355,0,12.9355,6.497883763,2.13575111,6.839877646
24/03/2021 11:30,27.20405325,3.672733693,27.45085583,16.03,0,16.03,11.17405325,3.672733693,11.76216131,26.47763967,3.433973096,26.69939276,16.03,0,16.03,10.44763967,3.433973096,10.99751544
24/03/2021 12:00,25.33921052,2.80752448,25.49426962,16.7975,0,16.7975,8.541710523,2.80752448,8.991274235,29.7545758,4.258784864,30.05781145,16.7975,0,16.7975,12.9570758,4.258784864,13.63902716
24/03/2021 12:30,27.18671052,2.80752448,27.33129018,18.645,0,18.645,8.541710523,2.80752448,8.991274235,32.2468294,4.470705125,32.55526395,18.645,0,18.645,13.6018294,4.470705125,14.31771516
24/03/2021 13:00,28.89195915,2.700948206,29.01793281,20.6745,0,20.6745,8.217459146,2.700948206,8.649956996,35.97258055,5.028235917,36.32230318,20.6745,0,20.6745,15.29808055,5.028235917,16.10324269
24/03/2021 13:30,27.73178127,2.738524072,27.86666838,19.4,0,19.4,8.331781272,2.738524072,8.770296075,33.92360508,4.773678138,34.25783099,19.4,0,19.4,14.52360508,4.773678138,15.28800534
24/03/2021 14:00,29.11568268,2.904641482,29.26021053,20.2785,0,20.2785,8.837182681,2.904641482,9.302297559,36.39653457,5.297741771,36.78007337,20.2785,0,20.2785,16.11803457,5.297741771,16.96635218
24/03/2021 14:30,24.93173214,2.241044529,25.03225016,18.1135,0,18.1135,6.818232138,2.241044529,7.177086461,31.92106852,4.538328303,32.2420694,18.1135,0,18.1135,13.80756852,4.538328303,14.53428265
24/03/2021 15:00,22.85658225,1.908038265,22.93608428,17.0515,0,17.0515,5.805082251,1.908038265,6.110612895,29.30405623,4.027220479,29.57948979,17.0515,0,17.0515,12.25255623,4.027220479,12.89742761
24/03/2021 15:30,21.64133184,2.001630931,21.73370126,15.5515,0,15.5515,6.089831845,2.001630931,6.41034931,25.55123993,3.286755571,25.76176671,15.5515,0,15.5515,9.999739929,3.286755571,10.52604203
24/03/2021 16:00,20.13450382,2.445082315,20.28242273,12.6955,0,12.6955,7.439003823,2.445082315,7.830530341,18.13429905,1.787646799,18.22219754,12.6955,0,12.6955,5.438799049,1.787646799,5.725051631
24/03/2021 16:30,17.99739156,3.094689549,18.26152256,8.582,0,8.582,9.415391557,3.094689549,9.910938481,11.88906734,1.08698047,11.93865356,8.582,0,8.582,3.307067342,1.08698047,3.481123518
24/03/2021 17:00,18.48406739,3.211101514,18.76091469,8.7145,0,8.7145,9.769567386,3.211101514,10.28375514,13.97422294,1.728787328,14.08075326,8.7145,0,8.7145,5.25972294,1.728787328,5.536550463
24/03/2021 17:30,18.01550686,4.23838379,18.50736028,5.1205,0,5.1205,12.89500686,4.23838379,13.57369143,18.2564018,4.317562129,18.75999865,5.1205,0,5.1205,13.1359018,4.317562129,13.82726505
24/03/2021 18:00,16.70440347,4.766709509,17.37120074,2.202,0,2.202,14.50240347,4.766709509,15.26568787,22.45642561,6.657307759,23.42244218,2.202,0,2.202,20.25442561,6.657307759,21.32044801
24/03/2021 18:30,17.20169333,5.284646589,17.99515888,1.1235,0,1.1235,16.07819333,5.284646589,16.92441404,23.65277726,7.405015336,24.78483658,1.1235,0,1.1235,22.52927726,7.405015336,23.71502869
24/03/2021 19:00,17.53450934,5.445476981,18.36061647,0.967,0,0.967,16.56750934,5.445476981,17.43948351,24.1465696,7.618756093,25.31999739,0.967,0,0.967,23.1795696,7.618756093,24.39954695
24/03/2021 19:30,15.89895856,4.924495986,16.64414444,0.9165,0,0.9165,14.98245856,4.924495986,15.77100901,25.25907408,8.00101718,26.4959827,0.9165,0,0.9165,24.34257408,8.00101718,25.62376219
24/03/2021 20:00,15.03077932,4.649821503,15.73356816,0.884,0,0.884,14.14677932,4.649821503,14.89134666,23.25602473,7.353328929,24.39086166,0.884,0,0.884,22.37202473,7.353328929,23.54949972
24/03/2021 20:30,15.48205286,4.790752551,16.20633428,0.9065,0,0.9065,14.57555286,4.790752551,15.34268723,21.9545518,6.918160073,23.01875939,0.9065,0,0.9065,21.0480518,6.918160073,22.155844
24/03/2021 21:00,15.39642926,4.754556674,16.11384012,0.931,0,0.931,14.46542926,4.754556674,15.22676765,21.15224285,6.64640111,22.17187464,0.931,0,0.931,20.22124285,6.64640111,21.28551878
24/03/2021 21:30,15.47820039,4.780118807,16.19951305,0.935,0,0.935,14.54320039,4.780118807,15.30863199,19.83174881,6.211060972,20.78161541,0.935,0,0.935,18.89674881,6.211060972,19.89131453
24/03/2021 22:00,14.64118983,4.486764773,15.31324583,0.9905,0,0.9905,13.65068983,4.486764773,14.36914719,17.57682356,5.451660916,18.40286209,0.9905,0,0.9905,16.58632356,5.451660916,17.45928795
24/03/2021 22:30,14.07539024,4.258888218,14.70560231,1.118,0,1.118,12.95739024,4.258888218,13.63935815,16.68559132,5.116819823,17.45252998,1.118,0,1.118,15.56759132,5.116819823,16.38693823
24/03/2021 23:00,13.83692051,4.192997002,14.45827075,1.08,0,1.08,12.75692051,4.192997002,13.42833738,15.4488092,4.722799195,16.15458257,1.08,0,1.08,14.3688092,4.722799195,15.12506232
