Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/03/2021 23:30,13.57828114,4.120805032,14.18981158,1.041,0,1.041,12.53728114,4.120805032,13.19713804,15.2029214,4.654798462,15.89955873,1.041,0,1.041,14.1619214,4.654798462,14.90728568
25/03/2021 00:00,13.17538699,3.990845262,13.76654163,1.0335,0,1.0335,12.14188699,3.990845262,12.78093368,14.88630123,4.553195577,15.56706634,1.0335,0,1.0335,13.85280123,4.553195577,14.58189603
25/03/2021 00:30,13.54020337,4.103194871,14.14826192,1.0565,0,1.0565,12.48370337,4.103194871,13.14074039,18.32917524,5.677253806,19.18827443,1.0565,0,1.0565,17.27267524,5.677253806,18.18176341
25/03/2021 01:00,13.33710583,4.023292574,13.93073132,1.0965,0,1.0965,12.24060583,4.023292574,12.88484824,19.89706281,6.179446164,20.83455455,1.0965,0,1.0965,18.80056281,6.179446164,19.79006612
25/03/2021 01:30,12.77280024,3.833870088,13.33577841,1.1085,0,1.1085,11.66430024,3.833870088,12.27821078,19.76816768,6.133136175,20.69772482,1.1085,0,1.1085,18.65966768,6.133136175,19.64175546
25/03/2021 02:00,12.48513016,3.738331452,13.03278931,1.1115,0,1.1115,11.37363016,3.738331452,11.97224227,18.97087874,5.870093921,19.85830413,1.1115,0,1.1115,17.85937874,5.870093921,18.79934605
25/03/2021 02:30,12.44856621,3.723848331,12.99360793,1.119,0,1.119,11.32956621,3.723848331,11.92585917,18.76655607,5.800471177,19.64253275,1.119,0,1.119,17.64755607,5.800471177,18.57637481
25/03/2021 03:00,12.35585994,3.679572522,12.89211111,1.161,0,1.161,11.19485994,3.679572522,11.78406309,18.03550802,5.54638257,18.86907283,1.161,0,1.161,16.87450802,5.54638257,17.76264003
25/03/2021 03:30,12.46648,3.662684751,12.99339767,1.323,0,1.323,11.14348,3.662684751,11.72997894,17.728343,5.392175486,18.53023751,1.323,0,1.323,16.405343,5.392175486,17.26878211
25/03/2021 04:00,12.55920171,3.67031736,13.08452434,1.3925,0,1.3925,11.16670171,3.67031736,11.75442286,16.68791641,5.027360255,17.42873791,1.3925,0,1.3925,15.29541641,5.027360255,16.10043832
25/03/2021 04:30,12.65016825,3.664883073,13.17035021,1.5,0,1.5,11.15016825,3.664883073,11.73701921,16.09793705,4.798109876,16.79778068,1.5,0,1.5,14.59793705,4.798109876,15.36624953
25/03/2021 05:00,12.63878965,3.64914614,13.15504738,1.5365,0,1.5365,11.10228965,3.64914614,11.68662069,15.76572171,4.676919005,16.4448032,1.5365,0,1.5365,14.22922171,4.676919005,14.97812812
25/03/2021 05:30,12.64676774,3.676748402,13.17039153,1.4605,0,1.4605,11.18626774,3.676748402,11.77501867,15.77968643,4.706488979,16.46661903,1.4605,0,1.4605,14.31918643,4.706488979,15.07282782
25/03/2021 06:00,13.05018634,3.792418453,13.59006259,1.512,0,1.512,11.53818634,3.792418453,12.14545931,16.13911924,4.807701598,16.83998707,1.512,0,1.512,14.62711924,4.807701598,15.39696762
25/03/2021 06:30,15.19640966,4.481085056,15.84332635,1.563,0,1.563,13.63340966,4.481085056,14.35095754,18.2519421,5.485390001,19.05840743,1.563,0,1.563,16.6889421,5.485390001,17.56730748
25/03/2021 07:00,16.86718699,4.983241179,17.58791317,1.706,0,1.706,15.16118699,4.983241179,15.9591442,19.52651737,5.857320805,20.38610035,1.706,0,1.706,17.82051737,5.857320805,18.75843934
25/03/2021 07:30,16.49434515,4.582955923,17.11919703,2.551,0,2.551,13.94334515,4.582955923,14.67720542,19.60830581,5.606465296,20.39407046,2.551,0,2.551,17.05730581,5.606465296,17.95505875
25/03/2021 08:00,17.18733705,4.171440763,17.6863075,4.496,0,4.496,12.69133705,4.171440763,13.35930216,19.22972322,4.842740634,19.83013848,4.496,0,4.496,14.73372322,4.842740634,15.50918234
25/03/2021 08:30,18.66619466,4.405910069,19.1791258,5.2615,0,5.2615,13.40469466,4.405910069,14.1102049,17.69412273,4.086405477,18.15986478,5.2615,0,5.2615,12.43262273,4.086405477,13.08697129
25/03/2021 09:00,20.42193105,3.975575933,20.80529913,8.3265,0,8.3265,12.09543105,3.975575933,12.73203269,15.58297803,2.385088989,15.76444905,8.3265,0,8.3265,7.256478032,2.385088989,7.638397928
25/03/2021 09:30,22.22430521,3.303375576,22.46846751,12.174,0,12.174,10.05030521,3.303375576,10.57926864,14.85234929,0.880330841,14.87841597,12.174,0,12.174,2.678349292,0.880330841,2.819315045
25/03/2021 10:00,24.97193221,3.189363934,25.17477787,15.2685,0,15.2685,9.703432213,3.189363934,10.21413917,21.38408657,2.010096098,21.47835293,15.2685,0,15.2685,6.115586566,2.010096098,6.437459543
25/03/2021 10:30,27.05438494,2.397219704,27.16038304,19.761,0,19.761,7.293384943,2.397219704,7.677247308,31.8276752,3.966124341,32.07383748,19.761,0,19.761,12.0666752,3.966124341,12.70176337
25/03/2021 11:00,27.62599799,2.191829295,27.71281077,20.9575,0,20.9575,6.668497991,2.191829295,7.019471569,35.71097996,4.849234358,36.03871756,20.9575,0,20.9575,14.75347996,4.849234358,15.5299789
25/03/2021 11:30,29.98410645,2.100983789,30.0576242,23.592,0,23.592,6.392106451,2.100983789,6.728533106,40.92273011,5.696335519,41.31728546,23.592,0,23.592,17.33073011,5.696335519,18.2428738
25/03/2021 12:00,29.63216573,2.266331378,29.71870629,22.737,0,22.737,6.895165729,2.266331378,7.258069189,39.04249753,5.359357866,39.40862,22.737,0,22.737,16.30549753,5.359357866,17.16368161
25/03/2021 12:30,26.81150931,2.173426705,26.89945752,20.199,0,20.199,6.61250931,2.173426705,6.960536116,32.39121319,4.007386684,32.63816539,20.199,0,20.199,12.19221319,4.007386684,12.83390863
25/03/2021 13:00,29.15114531,2.088013539,29.22582888,22.7985,0,22.7985,6.35264531,2.088013539,6.686995064,38.61060724,5.197188318,38.95882131,22.7985,0,22.7985,15.81210724,5.197188318,16.64432341
25/03/2021 13:30,29.77828986,1.70514407,29.82706931,24.5905,0,24.5905,5.187789865,1.70514407,5.460831437,42.3665437,5.842703017,42.7675251,24.5905,0,24.5905,17.7760437,5.842703017,18.71162495
25/03/2021 14:00,27.37508571,1.055432834,27.395424,24.164,0,24.164,3.211085712,1.055432834,3.380090223,43.11131047,6.227679787,43.55880033,24.164,0,24.164,18.94731047,6.227679787,19.94453734
25/03/2021 14:30,21.73729452,0.68277369,21.74801492,19.66,0,19.66,2.077294519,0.68277369,2.18662581,33.7846487,4.642547519,34.10213682,19.66,0,19.66,14.1246487,4.642547519,14.86805126
25/03/2021 15:00,21.73088029,0.631691502,21.74005962,19.809,0,19.809,1.921880285,0.631691502,2.023031879,33.32378732,4.442095779,33.61855167,19.809,0,19.809,13.51478732,4.442095779,14.22609192
25/03/2021 15:30,20.83211213,1.264320267,20.87044325,16.9855,0,16.9855,3.846612132,1.264320267,4.049065402,26.40122822,3.094800203,26.58199841,16.9855,0,16.9855,9.415728216,3.094800203,9.911292859
25/03/2021 16:00,19.58420349,1.990577825,19.68510672,13.528,0,13.528,6.05620349,1.990577825,6.374951042,18.87572053,1.757710736,18.95738306,13.528,0,13.528,5.347720526,1.757710736,5.629179501
25/03/2021 16:30,19.87802518,2.857423543,20.08234932,11.1845,0,11.1845,8.693525175,2.857423543,9.151079132,13.22303763,0.670034917,13.24000268,11.1845,0,11.1845,2.038537631,0.670034917,2.145829085
25/03/2021 17:00,18.77410316,3.233792474,19.05057382,8.9355,0,8.9355,9.838603155,3.233792474,10.35642437,15.31125135,2.095608128,15.45399597,8.9355,0,8.9355,6.375751353,2.095608128,6.711317214
25/03/2021 17:30,18.10181175,4.080058265,18.555928,5.6885,0,5.6885,12.41331175,4.080058265,13.06664395,18.31395627,4.149786796,18.77822475,5.6885,0,5.6885,12.62545627,4.149786796,13.28995397
25/03/2021 18:00,18.35876085,5.177682106,19.07491788,2.606,0,2.606,15.75276085,5.177682106,16.58185353,19.84445058,5.666004702,20.63748599,2.606,0,2.606,17.23845058,5.666004702,18.14573745
25/03/2021 18:30,18.98538901,5.638210661,19.80490887,1.8315,0,1.8315,17.15388901,5.638210661,18.05672528,20.87579648,6.259557548,21.79405743,1.8315,0,1.8315,19.04429648,6.259557548,20.04662788
25/03/2021 19:00,20.0678265,5.932033705,20.92622002,2.02,0,2.02,18.0478265,5.932033705,18.99771211,20.98463704,6.233374755,21.89086459,2.02,0,2.02,18.96463704,6.233374755,19.96277583
25/03/2021 19:30,19.16808581,5.626771401,19.9768884,2.049,0,2.049,17.11908581,5.626771401,18.02009033,21.18960457,6.291212485,22.10381633,2.049,0,2.049,19.14060457,6.291212485,20.14800481
25/03/2021 20:00,19.54164485,5.671656187,20.34806053,2.286,0,2.286,17.25564485,5.671656187,18.16383669,19.77377317,5.747953078,20.59225753,2.286,0,2.286,17.48777317,5.747953078,18.40818229
25/03/2021 20:30,19.50852008,5.628064532,20.30412436,2.3855,0,2.3855,17.12302008,5.628064532,18.02423166,18.80364459,5.396383164,19.56266856,2.3855,0,2.3855,16.41814459,5.396383164,17.28225747
25/03/2021 21:00,19.57657879,5.638437378,20.3723934,2.422,0,2.422,17.15457879,5.638437378,18.05745135,17.88997325,5.084076947,18.59835964,2.422,0,2.422,15.46797325,5.084076947,16.28207711
25/03/2021 21:30,18.80742287,5.308222946,19.54216942,2.6575,0,2.6575,16.14992287,5.308222946,16.99991881,17.37417013,4.837135552,18.03495683,2.6575,0,2.6575,14.71667013,4.837135552,15.49123171
25/03/2021 22:00,18.42738353,5.22193044,19.15298988,2.54,0,2.54,15.88738353,5.22193044,16.72356161,16.83518987,4.698601691,17.4785719,2.54,0,2.54,14.29518987,4.698601691,15.04756829
25/03/2021 22:30,18.51184599,5.200389291,19.22842923,2.69,0,2.69,15.82184599,5.200389291,16.65457472,14.58346166,3.909191803,15.09831562,2.69,0,2.69,11.89346166,3.909191803,12.51943332
25/03/2021 23:00,19.39273953,5.503565387,20.15856092,2.6485,0,2.6485,16.74423953,5.503565387,17.62551529,14.80404257,3.995333633,15.33370038,2.6485,0,2.6485,12.15554257,3.995333633,12.79530797
25/03/2021 23:30,18.78939036,5.313142523,19.52615358,2.6245,0,2.6245,16.16489036,5.313142523,17.01567406,13.02055421,3.417017774,13.46145766,2.6245,0,2.6245,10.39605421,3.417017774,10.94321495
26/03/2021 00:00,18.12355831,5.084597931,18.82329679,2.654,0,2.654,15.46955831,5.084597931,16.28374559,12.24299194,3.151749237,12.64216655,2.654,0,2.654,9.588991944,3.151749237,10.09367573
26/03/2021 00:30,18.23514938,5.132451402,18.94367257,2.62,0,2.62,15.61514938,5.132451402,16.43699935,15.3310951,4.17793492,15.89017361,2.62,0,2.62,12.7110951,4.17793492,13.38010011
26/03/2021 01:00,18.89351524,5.336684483,19.63275629,2.657,0,2.657,16.23651524,5.336684483,17.09106867,16.4404446,4.530399155,17.0532324,2.657,0,2.657,13.7834446,4.530399155,14.50888905
26/03/2021 01:30,18.9705936,5.383876408,19.71977553,2.5905,0,2.5905,16.3800936,5.383876408,17.24220379,16.07324387,4.431563603,16.67296987,2.5905,0,2.5905,13.48274387,4.431563603,14.19236196
26/03/2021 02:00,18.82263314,5.317659557,19.55937171,2.644,0,2.644,16.17863314,5.317659557,17.03014015,15.30592269,4.16177273,15.86163994,2.644,0,2.644,12.66192269,4.16177273,13.32833968
26/03/2021 02:30,18.87539047,5.347983073,19.61839158,2.6045,0,2.6045,16.27089047,5.347983073,17.12725312,14.98204497,4.068302293,15.5245855,2.6045,0,2.6045,12.37754497,4.068302293,13.0289947
26/03/2021 03:00,18.75723853,5.290249075,19.48899004,2.662,0,2.662,16.09523853,5.290249075,16.94235635,14.18852307,3.788584923,14.68562436,2.662,0,2.662,11.52652307,3.788584923,12.13318218
26/03/2021 03:30,17.75034509,4.947137893,18.42685334,2.699,0,2.699,15.05134509,4.947137893,15.84352115,13.38121231,3.511073393,13.83417793,2.699,0,2.699,10.68221231,3.511073393,11.24443401
26/03/2021 04:00,17.64104447,4.915156725,18.31297943,2.687,0,2.687,14.95404447,4.915156725,15.74109944,13.11824162,3.428583319,13.55888811,2.687,0,2.687,10.43124162,3.428583319,10.98025434
26/03/2021 04:30,17.89886641,4.982478443,18.57941093,2.74,0,2.74,15.15886641,4.982478443,15.95670149,12.37934266,3.168298717,12.7783505,2.74,0,2.74,9.639342661,3.168298717,10.14667649
26/03/2021 05:00,17.8458885,4.972132151,18.52559943,2.7185,0,2.7185,15.1273885,4.972132151,15.92356684,12.06197724,3.071052456,12.44679309,2.7185,0,2.7185,9.343477241,3.071052456,9.835239201
26/03/2021 05:30,18.06178112,5.03454684,18.75032264,2.7445,0,2.7445,15.31728112,5.03454684,16.12345381,12.42414084,3.181544088,12.82503405,2.7445,0,2.7445,9.679640841,3.181544088,10.18909562
26/03/2021 06:00,18.56378702,5.197576095,19.27768103,2.7505,0,2.7505,15.81328702,5.197576095,16.64556529,13.39432021,3.498454522,13.84366274,2.7505,0,2.7505,10.64382021,3.498454522,11.20402128
26/03/2021 06:30,19.0118351,5.346157114,19.74920935,2.7465,0,2.7465,16.2653351,5.346157114,17.12140537,14.25789055,3.783611101,14.7513781,2.7465,0,2.7465,11.51139055,3.783611101,12.11725321
26/03/2021 07:00,19.10938285,5.42571436,19.86471467,2.602,0,2.602,16.50738285,5.42571436,17.37619247,16.34490092,4.517073091,16.95758637,2.602,0,2.602,13.74290092,4.517073091,14.46621149
26/03/2021 07:30,17.6715907,4.872278644,18.33096334,2.848,0,2.848,14.8235907,4.872278644,15.60377968,18.00790881,4.98282106,18.68457346,2.848,0,2.848,15.15990881,4.98282106,15.95779874
26/03/2021 08:00,17.39532815,4.810728423,18.04828384,2.759,0,2.759,14.63632815,4.810728423,15.40666122,18.24847334,5.091143683,18.94535624,2.759,0,2.759,15.48947334,5.091143683,16.30470877
26/03/2021 08:30,18.5694071,4.789718587,19.17718134,3.997,0,3.997,14.5724071,4.789718587,15.33937589,18.22548109,4.676675577,18.81593621,3.997,0,3.997,14.22848109,4.676675577,14.97734852
26/03/2021 09:00,18.27201696,4.376598776,18.78885895,4.9565,0,4.9565,13.31551696,4.376598776,14.01633364,18.22680465,4.361738208,18.74142918,4.9565,0,4.9565,13.27030465,4.361738208,13.96874173
26/03/2021 09:30,18.58119203,4.411661176,19.0977342,5.159,0,5.159,13.42219203,4.411661176,14.12862319,18.07015891,4.243692712,18.56177714,5.159,0,5.159,12.91115891,4.243692712,13.59069359
26/03/2021 10:00,20.51631047,4.159106371,20.93363707,7.8625,0,7.8625,12.65381047,4.159106371,13.31980049,15.43718946,2.489680028,15.63666605,7.8625,0,7.8625,7.574689462,2.489680028,7.973357329
26/03/2021 10:30,26.21250297,5.656818767,26.81594508,9.002,0,9.002,17.21050297,5.656818767,18.11631891,11.85921808,0.939122166,11.89634414,9.002,0,9.002,2.857218075,0.939122166,3.007597974
26/03/2021 11:00,28.17110071,2.923349534,28.32237433,19.277,0,19.277,8.894100712,2.923349534,9.362211275,31.7014488,4.083718837,31.96339493,19.277,0,19.277,12.4244488,4.083718837,13.07836716
26/03/2021 11:30,28.93138606,2.176508695,29.01313995,22.3095,0,22.3095,6.621886061,2.176508695,6.97040638,38.34637448,5.271065739,38.70695764,22.3095,0,22.3095,16.03687448,5.271065739,16.88092051
26/03/2021 12:00,27.66736149,2.309124656,27.76355432,20.642,0,20.642,7.025361494,2.309124656,7.395117363,35.02511835,4.727502384,35.34272477,20.642,0,20.642,14.38311835,4.727502384,15.14012458
26/03/2021 12:30,29.47611347,2.314630766,29.56685274,22.434,0,22.434,7.042113474,2.314630766,7.412751025,38.14691567,5.164585626,38.49493628,22.434,0,22.434,15.71291567,5.164585626,16.53991123
26/03/2021 13:00,26.45819896,2.988789965,26.62647476,17.365,0,17.365,9.093198965,2.988789965,9.571788384,27.67316654,3.388130494,27.87980585,17.365,0,17.365,10.30816654,3.388130494,10.85070162
26/03/2021 13:30,23.56265826,1.807650253,23.63189505,18.063,0,18.063,5.499658257,1.807650253,5.789113955,28.98563138,3.590095323,29.20711576,18.063,0,18.063,10.92263138,3.590095323,11.49750672
26/03/2021 14:00,27.48542409,2.698307212,27.617556,19.276,0,19.276,8.209424093,2.698307212,8.641499045,31.93397279,4.160474461,32.20385328,19.276,0,19.276,12.65797279,4.160474461,13.32418189
26/03/2021 14:30,23.49370149,1.867649312,23.56781966,17.8115,0,17.8115,5.68220149,1.867649312,5.981264727,28.88786644,3.640625592,29.11636966,17.8115,0,17.8115,11.07636644,3.640625592,11.65933309
26/03/2021 15:00,22.15345147,1.348739274,22.19447025,18.05,0,18.05,4.103451469,1.348739274,4.319422599,29.51966955,3.769898071,29.75941904,18.05,0,18.05,11.46966955,3.769898071,12.07333636
26/03/2021 15:30,21.85782844,3.905696834,22.20403414,9.975,0,9.975,11.88282844,3.905696834,12.50824047,15.6710096,1.872187818,15.78244687,9.975,0,9.975,5.696009598,1.872187818,5.995799577
26/03/2021 16:00,21.66871174,2.876219859,21.85876733,12.918,0,12.918,8.750711742,2.876219859,9.211275518,20.22135257,2.400495906,20.36333668,12.918,0,12.918,7.303352575,2.400495906,7.687739552
26/03/2021 16:30,22.52398,2.908354731,22.71097097,13.6755,0,13.6755,8.84848,2.908354731,9.314189474,19.70462418,1.981677287,19.80402129,13.6755,0,13.6755,6.029124183,1.981677287,6.346446508
26/03/2021 17:00,20.30541812,3.044738296,20.53242402,11.042,0,11.042,9.26341812,3.044738296,9.750966442,14.96542232,1.289566553,15.02088037,11.042,0,11.042,3.923422316,1.289566553,4.129918227
26/03/2021 17:30,20.21777363,4.631742007,20.74153815,6.126,0,6.126,14.09177363,4.631742007,14.83344593,16.77497919,3.500150195,17.13624749,6.126,0,6.126,10.64897919,3.500150195,11.20945178
26/03/2021 18:00,21.60463315,6.010854337,22.42522114,3.317,0,3.317,18.28763315,6.010854337,19.25014015,18.91984176,5.128406082,19.60257537,3.317,0,3.317,15.60284176,5.128406082,16.42404396
26/03/2021 18:30,22.02769465,6.37094799,22.93051046,2.6445,0,2.6445,19.38319465,6.37094799,20.40336279,20.32305138,5.810658842,21.13741171,2.6445,0,2.6445,17.67855138,5.810658842,18.60900146
26/03/2021 19:00,22.66846604,6.763814698,23.65604663,2.09,0,2.09,20.57846604,6.763814698,21.6615432,21.11162286,6.25210509,22.01793446,2.09,0,2.09,19.02162286,6.25210509,20.02276091
26/03/2021 19:30,20.01143026,5.788597195,20.83183138,2.4,0,2.4,17.61143026,5.788597195,18.53834764,21.60263879,6.311602148,22.50578424,2.4,0,2.4,19.20263879,6.311602148,20.21330399
26/03/2021 20:00,19.19562136,5.672305835,20.01616679,1.938,0,1.938,17.25762136,5.672305835,18.16591723,19.73626367,5.850006368,20.58501101,1.938,0,1.938,17.79826367,5.850006368,18.73501439
26/03/2021 20:30,19.34826137,5.780488923,20.19329765,1.7615,0,1.7615,17.58676137,5.780488923,18.51238039,18.34068758,5.449315433,19.13310899,1.7615,0,1.7615,16.57918758,5.449315433,17.4517764
26/03/2021 21:00,19.44424649,5.853451904,20.30619661,1.6355,0,1.6355,17.80874649,5.853451904,18.74604894,17.12969906,5.092696955,17.87070654,1.6355,0,1.6355,15.49419906,5.092696955,16.30968322
26/03/2021 21:30,18.24114749,5.399835299,19.02360857,1.8125,0,1.8125,16.42864749,5.399835299,17.29331315,16.16367773,4.71700401,16.83789193,1.8125,0,1.8125,14.35117773,4.71700401,15.10650287
26/03/2021 22:00,17.56740851,5.079125407,18.28691764,2.1145,0,2.1145,15.45290851,5.079125407,16.26621949,15.00261012,4.236116944,15.58919489,2.1145,0,2.1145,12.88811012,4.236116944,13.56643171
26/03/2021 22:30,17.25066075,4.903526659,17.93404221,2.332,0,2.332,14.91866075,4.903526659,15.70385342,13.92559155,3.810629263,14.43755503,2.332,0,2.332,11.59359155,3.810629263,12.20378057
26/03/2021 23:00,16.68477463,4.723773883,17.34058085,2.313,0,2.313,14.37177463,4.723773883,15.12818382,13.07015425,3.535705618,13.53994632,2.313,0,2.313,10.75715425,3.535705618,11.32332026
26/03/2021 23:30,16.68835477,4.732181668,17.34631742,2.291,0,2.291,14.39735477,4.732181668,15.15511028,12.94031305,3.50025993,13.4053542,2.291,0,2.291,10.64931305,3.50025993,11.20980321
27/03/2021 00:00,16.23390842,4.5957954,16.87190321,2.2515,0,2.2515,13.98240842,4.5957954,14.71832465,12.78921546,3.463579575,13.24992134,2.2515,0,2.2515,10.53771546,3.463579575,11.09233206
27/03/2021 00:30,15.40985139,4.904411029,16.17148006,0.4885,0,0.4885,14.92135139,4.904411029,15.70668567,13.98029251,4.43453775,14.66675505,0.4885,0,0.4885,13.49179251,4.43453775,14.20188686
27/03/2021 01:00,15.79741006,5.035410928,16.58051651,0.4775,0,0.4775,15.31991006,5.035410928,16.12622111,15.13847927,4.818830853,15.88693443,0.4775,0,0.4775,14.66097927,4.818830853,15.43260976
27/03/2021 01:30,15.22339047,4.850848365,15.97755761,0.465,0,0.465,14.75839047,4.850848365,15.53514786,15.06634461,4.799229887,15.81225308,0.465,0,0.465,14.60134461,4.799229887,15.36983643
27/03/2021 02:00,14.67704725,4.664700351,15.40049172,0.485,0,0.485,14.19204725,4.664700351,14.93899711,14.94979034,4.754346669,15.68757608,0.485,0,0.485,14.46479034,4.754346669,15.22609509
27/03/2021 02:30,14.74807855,4.67999445,15.47282033,0.5095,0,0.5095,14.23857855,4.67999445,14.98797742,14.92007265,4.736526177,15.65385729,0.5095,0,0.5095,14.41057265,4.736526177,15.16902384
27/03/2021 03:00,15.21488901,4.840987363,15.96646505,0.4865,0,0.4865,14.72838901,4.840987363,15.50356738,14.19649673,4.506258006,14.89452519,0.4865,0,0.4865,13.70999673,4.506258006,14.4315755
27/03/2021 03:30,14.70894543,4.674198725,15.43376848,0.488,0,0.488,14.22094543,4.674198725,14.96941625,13.11252544,4.149480847,13.75341829,0.488,0,0.488,12.62452544,4.149480847,13.28897415
27/03/2021 04:00,14.33099463,4.550300986,15.0360449,0.487,0,0.487,13.84399463,4.550300986,14.57262592,12.6048182,3.982934232,13.21912278,0.487,0,0.487,12.1178182,3.982934232,12.75559811
27/03/2021 04:30,13.83632751,4.394121106,14.51730895,0.4675,0,0.4675,13.36882751,4.394121106,14.07245001,12.69966435,4.020517994,13.32088734,0.4675,0,0.4675,12.23216435,4.020517994,12.87596247
27/03/2021 05:00,12.8780557,4.086712129,13.51094129,0.4445,0,0.4445,12.4335557,4.086712129,13.08795337,13.02285943,4.134306812,13.66335831,0.4445,0,0.4445,12.57835943,4.134306812,13.24037834
27/03/2021 05:30,13.00781493,4.143495343,13.65180585,0.4015,0,0.4015,12.60631493,4.143495343,13.26980519,13.34425513,4.254077889,14.00593887,0.4015,0,0.4015,12.94275513,4.254077889,13.62395277
27/03/2021 06:00,12.83250476,4.076999207,13.46458693,0.4285,0,0.4285,12.40400476,4.076999207,13.05684712,13.61237254,4.333329349,14.28546217,0.4285,0,0.4285,13.18387254,4.333329349,13.87776057
27/03/2021 06:30,12.79936467,4.008258182,13.41230292,0.6045,0,0.6045,12.19486467,4.008258182,12.83669965,14.44548494,4.549311749,15.14490913,0.6045,0,0.6045,13.84098494,4.549311749,14.56945783
27/03/2021 07:00,13.03770272,3.721099387,13.55832855,1.7165,0,1.7165,11.32120272,3.721099387,11.9170555,14.57387842,4.22601592,15.17422626,1.7165,0,1.7165,12.85737842,4.22601592,13.53408254
27/03/2021 07:30,13.06920613,2.986984557,13.40620101,3.9815,0,3.9815,9.087706129,2.986984557,9.566006452,13.87362564,3.251384464,14.24952593,3.9815,0,3.9815,9.892125638,3.251384464,10.41276383
27/03/2021 08:00,14.20425146,2.408022404,14.40691956,6.878,0,6.878,7.326251456,2.408022404,7.711843637,13.63143504,2.219746754,13.81098465,6.878,0,6.878,6.753435043,2.219746754,7.108878993
27/03/2021 08:30,14.59190867,1.679052732,14.6881931,9.4835,0,9.4835,5.108408669,1.679052732,5.377272283,13.02891283,1.165320842,13.08092283,9.4835,0,9.4835,3.545412827,1.165320842,3.732013502
27/03/2021 09:00,16.45773295,2.233156376,16.60855084,9.6635,0,9.6635,6.794232945,2.233156376,7.151824153,12.24313095,0.847883691,12.27245543,9.6635,0,9.6635,2.579630953,0.847883691,2.715401003
27/03/2021 09:30,17.48873184,3.816756032,17.90037341,5.8765,0,5.8765,11.61223184,3.816756032,12.22340194,10.57994312,1.545946992,10.69229388,5.8765,0,5.8765,4.703443117,1.545946992,4.950992755
27/03/2021 10:00,19.31573847,1.999792478,19.41898357,13.2315,0,13.2315,6.084238473,1.999792478,6.40446155,17.80009106,1.501623265,17.86331756,13.2315,0,13.2315,4.568591063,1.501623265,4.809043224
27/03/2021 10:30,18.38154967,2.231617058,18.51651919,11.592,0,11.592,6.789549671,2.231617058,7.14689439,16.06735207,1.470977089,16.13454604,11.592,0,11.592,4.475352066,1.470977089,4.710896912
27/03/2021 11:00,18.3133041,2.070316791,18.4299571,12.0145,0,12.0145,6.298804104,2.070316791,6.630320109,16.03936568,1.322909375,16.09382927,12.0145,0,12.0145,4.024865682,1.322909375,4.236700718
27/03/2021 11:30,18.07562992,1.890633674,18.17423705,12.3235,0,12.3235,5.752129915,1.890633674,6.054873595,17.51957371,1.707866838,17.60262117,12.3235,0,12.3235,5.19607371,1.707866838,5.469551273
27/03/2021 12:00,16.6517753,2.238593583,16.80157498,9.841,0,9.841,6.810775295,2.238593583,7.169237153,12.74878352,0.955742225,12.78455805,9.841,0,9.841,2.907783523,0.955742225,3.060824762
27/03/2021 12:30,19.45447553,2.233893477,19.58231085,12.658,0,12.658,6.796475527,2.233893477,7.154184765,17.65094444,1.641101475,17.72707121,12.658,0,12.658,4.992944437,1.641101475,5.255730987
27/03/2021 13:00,17.69566357,2.513008089,17.87321233,10.05,0,10.05,7.64566357,2.513008089,8.048066915,14.28355575,1.391502482,14.3511757,10.05,0,10.05,4.233555747,1.391502482,4.45637447
27/03/2021 13:30,16.52880122,3.196058902,16.83496546,6.805,0,6.805,9.723801217,3.196058902,10.23558023,9.021158177,0.728415967,9.050518475,6.805,0,6.805,2.216158177,0.728415967,2.332798081
27/03/2021 14:00,17.57097556,2.339072401,17.72598211,10.4545,0,10.4545,7.11647556,2.339072401,7.491026905,14.1245914,1.206300709,14.17600944,10.4545,0,10.4545,3.670091404,1.206300709,3.863254109
27/03/2021 14:30,15.76395214,1.689091885,15.85418615,10.625,0,10.625,5.138952138,1.689091885,5.409423303,16.43009459,1.908042321,16.54051492,10.625,0,10.625,5.805094591,1.908042321,6.110625886
27/03/2021 15:00,16.69760935,1.763590506,16.79048568,11.332,0,11.332,5.365609346,1.763590506,5.648009837,16.23824297,1.612604081,16.31811958,11.332,0,11.332,4.906242971,1.612604081,5.164466285
27/03/2021 15:30,17.41728108,2.020677922,17.53410447,11.2695,0,11.2695,6.147781077,2.020677922,6.471348503,17.07831084,1.909263792,17.18470219,11.2695,0,11.2695,5.808810836,1.909263792,6.114537722
27/03/2021 16:00,16.80646884,3.444270496,17.15576854,6.3275,0,6.3275,10.47896884,3.444270496,11.03049351,9.666445269,1.097458238,9.728544533,6.3275,0,6.3275,3.338945269,1.097458238,3.514679231
27/03/2021 16:30,17.71094961,3.890781533,18.13328203,5.8735,0,5.8735,11.83744961,3.890781533,12.46047328,10.40599322,1.489758478,10.51209186,5.8735,0,5.8735,4.532493219,1.489758478,4.771045494
27/03/2021 17:00,16.0706486,3.596181638,16.46809852,5.1295,0,5.1295,10.9411486,3.596181638,11.51699853,13.11427664,2.624469164,13.37430709,5.1295,0,5.1295,7.984776636,2.624469164,8.405028038
27/03/2021 17:30,15.46873016,4.194084833,16.0272256,2.7085,0,2.7085,12.76023016,4.194084833,13.43182123,15.82166302,4.310088254,16.398228,2.7085,0,2.7085,13.11316302,4.310088254,13.8033295
27/03/2021 18:00,15.97434172,4.746146455,16.66449818,1.5345,0,1.5345,14.43984172,4.746146455,15.19983339,18.43958144,5.556431566,19.25855902,1.5345,0,1.5345,16.90508144,5.556431566,17.79482257
27/03/2021 18:30,17.99116455,5.685631737,18.86818513,0.693,0,0.693,17.29816455,5.685631737,18.20859426,19.34961406,6.132132498,20.29804457,0.693,0,0.693,18.65661406,6.132132498,19.63854112
27/03/2021 19:00,17.88051092,5.70875347,18.76972394,0.512,0,0.512,17.36851092,5.70875347,18.28264307,19.39832012,6.207633229,20.36736443,0.512,0,0.512,18.88632012,6.207633229,19.88033697
27/03/2021 19:30,17.70427404,5.661838127,18.58756924,0.4785,0,0.4785,17.22577404,5.661838127,18.13239373,18.74800442,6.004895712,19.68619928,0.4785,0,0.4785,18.26950442,6.004895712,19.23105728
27/03/2021 20:00,17.86868082,5.712753523,18.75967236,0.488,0,0.488,17.38068082,5.712753523,18.29545349,16.86032873,5.381324219,17.69828622,0.488,0,0.488,16.37232873,5.381324219,17.23403024
27/03/2021 20:30,17.31271847,5.503558464,18.16643544,0.5685,0,0.5685,16.74421847,5.503558464,17.62549312,15.87413069,5.030717528,16.65221139,0.5685,0,0.5685,15.30563069,5.030717528,16.1111902
27/03/2021 21:00,17.22096436,5.471428243,18.06925955,0.5745,0,0.5745,16.64646436,5.471428243,17.52259406,14.67627565,4.635029512,15.39079484,0.5745,0,0.5745,14.10177565,4.635029512,14.84397437
27/03/2021 21:30,16.91635268,5.370649858,17.74843283,0.5765,0,0.5765,16.33985268,5.370649858,17.19984493,13.67860808,4.306454669,14.34049758,0.5765,0,0.5765,13.10210808,4.306454669,13.79169271
27/03/2021 22:00,15.79028564,5.013348199,16.56703899,0.5375,0,0.5375,15.25278564,5.013348199,16.05556383,12.27438146,3.85772638,12.86633176,0.5375,0,0.5375,11.73688146,3.85772638,12.35461206
27/03/2021 22:30,15.57523636,4.930996633,16.33715751,0.573,0,0.573,15.00223636,4.930996633,15.79182775,10.80114526,3.361828773,11.31223372,0.573,0,0.573,10.22814526,3.361828773,10.7664687
27/03/2021 23:00,14.98634911,4.724127047,15.7133076,0.6135,0,0.6135,14.37284911,4.724127047,15.12931485,10.24308581,3.165091795,10.72094273,0.6135,0,0.6135,9.629585811,3.165091795,10.13640612
27/03/2021 23:30,15.00046952,4.728768203,15.72817009,0.6135,0,0.6135,14.38696952,4.728768203,15.14417844,9.838730227,3.032186542,10.29537604,0.6135,0,0.6135,9.225230227,3.032186542,9.71076866
28/03/2021 00:00,14.73937403,4.64492237,15.45394612,0.6075,0,0.6075,14.13187403,4.64492237,14.87565687,9.557826666,2.941830111,10.00032074,0.6075,0,0.6075,8.950326666,2.941830111,9.421396491
28/03/2021 00:30,17.32397037,4.825565951,17.98349343,2.6425,0,2.6425,14.68147037,4.825565951,15.45417934,14.52967407,3.907125173,15.04583184,2.6425,0,2.6425,11.88717407,3.907125173,12.51281481
28/03/2021 01:00,18.21803294,5.103324587,18.91931939,2.6915,0,2.6915,15.52653294,5.103324587,16.34371889,15.17501842,4.103134081,15.71995208,2.6915,0,2.6915,12.48351842,4.103134081,13.1405457
28/03/2021 01:30,2.730000015,4.87E-09,2.730000015,2.73,0,2.73,1.48E-08,4.87E-09,1.56E-08,2.730000015,4.87E-09,2.730000015,2.73,0,2.73,1.48E-08,4.87E-09,1.56E-08
28/03/2021 02:00,2.759500015,4.87E-09,2.759500015,2.7595,0,2.7595,1.48E-08,4.87E-09,1.56E-08,2.759500015,4.87E-09,2.759500015,2.7595,0,2.7595,1.48E-08,4.87E-09,1.56E-08
28/03/2021 02:30,18.21189856,5.086188844,18.908796,2.7375,0,2.7375,15.47439856,5.086188844,16.28884059,15.01780293,4.036340379,15.55077003,2.7375,0,2.7375,12.28030293,4.036340379,12.92663466
28/03/2021 03:00,17.84163312,4.966296242,18.51993442,2.732,0,2.732,15.10963312,4.966296242,15.90487697,14.29210256,3.799621966,14.78855377,2.732,0,2.732,11.56010256,3.799621966,12.16852901
28/03/2021 03:30,18.01393925,5.0142204,18.69878107,2.7585,0,2.7585,15.25543925,5.0142204,16.05835711,14.3220585,3.800757877,14.81779741,2.7585,0,2.7585,11.5635585,3.800757877,12.17216684
28/03/2021 04:00,17.8135736,4.946555633,18.48761253,2.764,0,2.764,15.0495736,4.946555633,15.84165642,13.75037654,3.611047343,14.21662822,2.764,0,2.764,10.98637654,3.611047343,11.56460689
28/03/2021 04:30,17.62040879,4.885530559,18.28516379,2.7565,0,2.7565,14.86390879,4.885530559,15.64621978,13.07631812,3.391960185,13.50908914,2.7565,0,2.7565,10.31981812,3.391960185,10.86296644
28/03/2021 05:00,17.36413008,4.80606174,18.01697096,2.742,0,2.742,14.62213008,4.80606174,15.39171587,12.83425723,3.317164538,13.25600767,2.742,0,2.742,10.09225723,3.317164538,10.62342867
28/03/2021 05:30,17.14248159,4.737317956,17.78501775,2.7295,0,2.7295,14.41298159,4.737317956,15.17155957,12.49485504,3.209716982,12.90053044,2.7295,0,2.7295,9.765355038,3.209716982,10.27932109
28/03/2021 06:00,17.08033196,4.726093515,17.72212458,2.7015,0,2.7015,14.37883196,4.726093515,15.13561258,12.16705222,3.111176563,12.55852617,2.7015,0,2.7015,9.465552225,3.111176563,9.963739184
28/03/2021 06:30,17.25997189,4.79746396,17.91430406,2.664,0,2.664,14.59597189,4.79746396,15.36418094,12.26772463,3.156591636,12.66732562,2.664,0,2.664,9.603724629,3.156591636,10.10918382
28/03/2021 07:00,17.78888006,4.902448347,18.45205282,2.8735,0,2.8735,14.91538006,4.902448347,15.70040006,12.52794491,3.173262588,12.92358306,2.8735,0,2.8735,9.654444914,3.173262588,10.16257359
28/03/2021 07:30,18.49385355,4.96357488,19.14836011,3.3925,0,3.3925,15.10135355,4.96357488,15.89616164,13.39503193,3.287673256,13.79259496,3.3925,0,3.3925,10.00253193,3.287673256,10.52898097
28/03/2021 08:00,19.32302855,5.054349213,19.97312891,3.9455,0,3.9455,15.37752855,5.054349213,16.18687216,13.87949506,3.265146276,14.25838572,3.9455,0,3.9455,9.933995057,3.265146276,10.4568369
28/03/2021 08:30,19.37406426,4.921572569,19.98940325,4.4005,0,4.4005,14.97356426,4.921572569,15.76164659,14.16765401,3.210308275,14.52682,4.4005,0,4.4005,9.767154007,3.210308275,10.28121474
28/03/2021 09:00,20.51677746,4.976368548,21.11166505,5.3765,0,5.3765,15.14027746,4.976368548,15.93713416,14.86275312,3.117980617,15.18628438,5.3765,0,5.3765,9.486253116,3.117980617,9.985529596
28/03/2021 09:30,21.27081004,4.851972324,21.81717202,6.509,0,6.509,14.76181004,4.851972324,15.53874741,16.2843536,3.213003352,16.5983,6.509,0,6.509,9.775353605,3.213003352,10.2898459
28/03/2021 10:00,20.88168051,4.394401474,21.3390568,7.512,0,7.512,13.36968051,4.394401474,14.0733479,16.73446735,3.03127843,17.00679413,7.512,0,7.512,9.222467355,3.03127843,9.707860374
28/03/2021 10:30,21.43795164,4.344201925,21.87367964,8.221,0,8.221,13.21695164,4.344201925,13.91258068,16.75691509,2.805619613,16.99016494,8.221,0,8.221,8.53591509,2.805619613,8.985173779
28/03/2021 11:00,22.00914621,4.606391448,22.48602586,7.9945,0,7.9945,14.01464621,4.606391448,14.75225916,15.23665095,2.380379904,15.42147012,7.9945,0,7.9945,7.242150949,2.380379904,7.623316789
28/03/2021 11:30,23.20107487,4.712204282,23.67477021,8.8645,0,8.8645,14.33657487,4.712204282,15.09113144,15.29262992,2.112824131,15.4378935,8.8645,0,8.8645,6.428129921,2.112824131,6.766452548
28/03/2021 12:00,23.13845316,4.720710066,23.61510361,8.776,0,8.776,14.36245316,4.720710066,15.11837175,15.21575403,2.116644789,15.36227053,8.776,0,8.776,6.439754025,2.116644789,6.778688448
28/03/2021 12:30,24.00411683,4.564803253,24.43430076,10.116,0,10.116,13.88811683,4.564803253,14.61907035,15.85357609,1.885850063,15.96534701,10.116,0,10.116,5.73757609,1.885850063,6.039553779
28/03/2021 13:00,23.00294359,4.404348469,23.4207963,9.603,0,9.603,13.39994359,4.404348469,14.10520378,15.41626868,1.910729016,15.53422755,9.603,0,9.603,5.813268685,1.910729016,6.119230194
28/03/2021 13:30,24.36945863,4.086187197,24.70966288,11.9375,0,11.9375,12.43195863,4.086187197,13.08627224,15.70732893,1.23908285,15.75612606,11.9375,0,11.9375,3.769828934,1.23908285,3.968240983
28/03/2021 14:00,23.99495898,4.070574817,24.33778206,11.6105,0,11.6105,12.38445898,4.070574817,13.03627261,15.14781887,1.162660486,15.19237295,11.6105,0,11.6105,3.537318867,1.162660486,3.723493544
28/03/2021 14:30,17.855847,2.670836751,18.05449089,9.73,0,9.73,8.125847004,2.670836751,8.553523162,11.35039303,0.532597432,11.36288176,9.73,0,9.73,1.620393026,0.532597432,1.70567687
28/03/2021 15:00,17.76065178,3.012932736,18.01439744,8.594,0,8.594,9.166651775,3.012932736,9.649107132,10.21632149,0.533231288,10.23022778,8.594,0,8.594,1.622321492,0.533231288,1.707706833
28/03/2021 15:30,18.11295,3.870567587,18.52188573,6.337,0,6.337,11.77595,3.870567587,12.39573684,9.368942468,0.996551297,9.421793749,6.337,0,6.337,3.031942468,0.996551297,3.191518387
28/03/2021 16:00,18.36162308,4.172192142,18.82966779,5.668,0,5.668,12.69362308,4.172192142,13.3617085,10.47887526,1.581258229,10.59750934,5.668,0,5.668,4.810875258,1.581258229,5.064079219
28/03/2021 16:30,19.18094878,4.674364166,19.7423017,4.9595,0,4.9595,14.22144878,4.674364166,14.96994608,14.71528972,3.206573014,15.0606063,4.9595,0,4.9595,9.755789718,3.206573014,10.26925234
28/03/2021 17:00,19.04948769,5.031163553,19.70267972,3.7425,0,3.7425,15.30698769,5.031163553,16.11261862,16.6754119,4.250842574,17.20869038,3.7425,0,3.7425,12.9329119,4.250842574,13.61359147
28/03/2021 17:30,20.12965045,5.515368736,20.87156246,3.3495,0,3.3495,16.78015045,5.515368736,17.66331626,18.60866389,5.015444629,19.27270237,3.3495,0,3.3495,15.25916389,5.015444629,16.06227778
28/03/2021 18:00,20.79493537,5.877507926,21.60959131,2.913,0,2.913,17.88193537,5.877507926,18.82308986,20.2179568,5.68786424,21.00279926,2.913,0,2.913,17.3049568,5.68786424,18.215744
28/03/2021 18:30,20.63743613,5.961979989,21.48136344,2.4985,0,2.4985,18.13893613,5.961979989,19.09361697,20.0940734,5.783385299,20.90979032,2.4985,0,2.4985,17.5955734,5.783385299,18.52165621
28/03/2021 19:00,20.3377935,5.844428544,21.1608882,2.5565,0,2.5565,17.7812935,5.844428544,18.71715105,19.90931318,5.703593872,20.71018431,2.5565,0,2.5565,17.35281318,5.703593872,18.26611914
28/03/2021 19:30,19.98704075,5.743932473,20.79602265,2.5115,0,2.5115,17.47554075,5.743932473,18.39530605,20.18966898,5.810533153,21.00916536,2.5115,0,2.5115,17.67816898,5.810533153,18.60859893
28/03/2021 20:00,20.28426082,5.844089117,21.10934899,2.504,0,2.504,17.78026082,5.844089117,18.71606402,19.04402114,5.436442047,19.80478839,2.504,0,2.504,16.54002114,5.436442047,17.41054856
28/03/2021 20:30,19.76998671,5.686723678,20.57161153,2.4685,0,2.4685,17.30148671,5.686723678,18.21209127,18.93982926,5.413864121,19.6984024,2.4685,0,2.4685,16.47132926,5.413864121,17.33824133
28/03/2021 21:00,20.25068507,5.873152763,21.08516467,2.382,0,2.382,17.86868507,5.873152763,18.80914218,17.53867204,4.981757188,18.23246889,2.382,0,2.382,15.15667204,4.981757188,15.95439163
28/03/2021 21:30,20.43527332,5.930865831,21.27852357,2.391,0,2.391,18.04427332,5.930865831,18.99397192,16.38893026,4.600897183,17.02249365,2.391,0,2.391,13.99793026,4.600897183,14.73466343
28/03/2021 22:00,18.23721674,5.230421406,18.97243744,2.324,0,2.324,15.91321674,5.230421406,16.75075447,15.13038104,4.209253892,15.70497529,2.324,0,2.324,12.80638104,4.209253892,13.48040109
28/03/2021 22:30,17.8379286,5.147662646,18.56583226,2.1765,0,2.1765,15.6614286,5.147662646,16.48571432,13.67865399,3.78057519,14.19148772,2.1765,0,2.1765,11.50215399,3.78057519,12.10753051
28/03/2021 23:00,16.58349875,4.731735968,17.24534013,2.1875,0,2.1875,14.39599875,4.731735968,15.1536829,12.90198201,3.521679933,13.37398106,2.1875,0,2.1875,10.71448201,3.521679933,11.27840212
28/03/2021 23:30,15.60873981,4.411348196,16.22013413,2.1875,0,2.1875,13.42123981,4.411348196,14.12762085,12.01065009,3.228713298,12.43705372,2.1875,0,2.1875,9.823150092,3.228713298,10.34015799
29/03/2021 00:00,14.53435473,4.058214898,15.09028083,2.1875,0,2.1875,12.34685473,4.058214898,12.99668919,11.49674731,3.059801622,11.89695695,2.1875,0,2.1875,9.309247309,3.059801622,9.799207694
29/03/2021 00:30,14.44747244,3.988408216,14.98789045,2.313,0,2.313,12.13447244,3.988408216,12.77312888,11.73280959,3.096141685,12.13445154,2.313,0,2.313,9.419809586,3.096141685,9.915589038
29/03/2021 01:00,14.99898569,4.151275546,15.56286158,2.369,0,2.369,12.62998569,4.151275546,13.29472178,11.44179195,2.982082504,11.82401874,2.369,0,2.369,9.072791951,2.982082504,9.550307316
29/03/2021 01:30,15.6650658,4.38384588,16.26691093,2.3275,0,2.3275,13.3375658,4.38384588,14.03954295,14.20958799,3.905453459,14.73651782,2.3275,0,2.3275,11.88208799,3.905453459,12.50746104
29/03/2021 02:00,16.10564932,4.534739337,16.73187978,2.309,0,2.309,13.79664932,4.534739337,14.52278876,15.30241223,4.270728073,15.88719416,2.309,0,2.309,12.99341223,4.270728073,13.67727603
29/03/2021 02:30,15.95621614,4.499263416,16.57842589,2.2675,0,2.2675,13.68871614,4.499263416,14.40917489,15.9960146,4.512344537,16.62028087,2.2675,0,2.2675,13.7285146,4.512344537,14.451068
29/03/2021 03:00,15.32501276,4.360656218,15.93334048,2.058,0,2.058,13.26701276,4.360656218,13.96527659,15.55787627,4.437194753,16.17826355,2.058,0,2.058,13.49987627,4.437194753,14.21039608
29/03/2021 03:30,15.07114859,4.264232077,15.66279653,2.0975,0,2.0975,12.97364859,4.264232077,13.6564722,14.93121654,4.218238638,15.51562969,2.0975,0,2.0975,12.83371654,4.218238638,13.50917531
29/03/2021 04:00,14.56032816,4.157304424,15.14220381,1.912,0,1.912,12.64832816,4.157304424,13.31402965,14.76872978,4.225802724,15.3614058,1.912,0,1.912,12.85672978,4.225802724,13.53339977
29/03/2021 04:30,14.09119807,4.058656433,14.66405657,1.743,0,1.743,12.34819807,4.058656433,12.99810323,14.1688109,4.084166538,14.74569831,1.743,0,1.743,12.4258109,4.084166538,13.07980095
29/03/2021 05:00,13.49890397,3.868087328,14.04216892,1.7305,0,1.7305,11.76840397,3.868087328,12.38779365,13.9313105,4.010212481,14.49700715,1.7305,0,1.7305,12.2008105,4.010212481,12.84295842
29/03/2021 05:30,12.57131053,3.566488949,13.06742866,1.7205,0,1.7205,10.85081053,3.566488949,11.42190582,14.51541078,4.205483802,15.11235403,1.7205,0,1.7205,12.79491078,4.205483802,13.46832714
29/03/2021 06:00,12.88913372,3.657640675,13.39806342,1.761,0,1.761,11.12813372,3.657640675,11.71382497,14.64757163,4.235611265,15.2476804,1.761,0,1.761,12.88657163,4.235611265,13.56481224
29/03/2021 06:30,13.37026289,3.868369643,13.91862829,1.601,0,1.601,11.76926289,3.868369643,12.38869778,15.94066008,4.713218344,16.62284786,1.601,0,1.601,14.33966008,4.713218344,15.09437904
29/03/2021 07:00,14.84685245,4.316559858,15.46162077,1.714,0,1.714,13.13285245,4.316559858,13.82405522,17.47094589,5.17905766,18.22241994,1.714,0,1.714,15.75694589,5.17905766,16.58625883
29/03/2021 07:30,15.51853641,4.553930244,16.17291727,1.6635,0,1.6635,13.85503641,4.553930244,14.58424885,19.33536955,5.808462629,20.18897604,1.6635,0,1.6635,17.67186955,5.808462629,18.60196794
29/03/2021 08:00,15.74743369,4.622755801,16.41193282,1.683,0,1.683,14.06443369,4.622755801,14.80466704,20.85838605,6.302644607,21.78980491,1.683,0,1.683,19.17538605,6.302644607,20.1846169
29/03/2021 08:30,16.0299537,4.582827259,16.67218406,2.087,0,2.087,13.9429537,4.582827259,14.67679336,20.79912326,6.150377489,21.68941381,2.087,0,2.087,18.71212326,6.150377489,19.69697185
29/03/2021 09:00,16.34541483,4.475006097,16.94692495,2.7305,0,2.7305,13.61491483,4.475006097,14.33148929,20.04528127,5.69109339,20.83751054,2.7305,0,2.7305,17.31478127,5.69109339,18.22608555
29/03/2021 09:30,16.41473577,4.08956513,16.91650358,3.9725,0,3.9725,12.44223577,4.08956513,13.09709028,19.37468625,5.062453807,20.02515683,3.9725,0,3.9725,15.40218625,5.062453807,16.21282764
29/03/2021 10:00,17.29481577,3.879562284,17.72460595,5.4915,0,5.4915,11.80331577,3.879562284,12.42454292,18.58636926,4.304075384,19.07821236,5.4915,0,5.4915,13.09486926,4.304075384,13.7840729
29/03/2021 10:30,18.32955001,3.692782361,18.69783531,7.0945,0,7.0945,11.23505001,3.692782361,11.82636844,16.98457047,3.250708964,17.29285237,7.0945,0,7.0945,9.890070473,3.250708964,10.4106005
29/03/2021 11:00,19.14247705,3.311977844,19.42687893,9.066,0,9.066,10.07647705,3.311977844,10.60681795,15.46145922,2.10208579,15.60370103,9.066,0,9.066,6.395459216,2.10208579,6.732062333
29/03/2021 11:30,22.05111443,2.813244867,22.22984468,13.492,0,13.492,8.55911443,2.813244867,9.009594137,17.24068328,1.232132609,17.28465535,13.492,0,13.492,3.748683279,1.232132609,3.945982399
29/03/2021 12:00,26.39731091,2.641900688,26.52918511,18.3595,0,18.3595,8.037810914,2.641900688,8.460853594,28.65912008,3.385321409,28.85837079,18.3595,0,18.3595,10.29962008,3.385321409,10.84170535
29/03/2021 12:30,29.20523848,2.597340184,29.320507,21.303,0,21.303,7.902238482,2.597340184,8.318145771,35.06086249,4.521990721,35.35127266,21.303,0,21.303,13.75786249,4.521990721,14.48196051
29/03/2021 13:00,28.80396698,2.559616618,28.91747138,21.0165,0,21.0165,7.787466985,2.559616618,8.197333668,36.35180701,5.040471662,36.69959438,21.0165,0,21.0165,15.33530701,5.040471662,16.14242843
29/03/2021 13:30,30.20013423,2.607988153,30.31253387,22.2655,0,22.2655,7.934634232,2.607988153,8.35224656,40.23719128,5.907009268,40.66846839,22.2655,0,22.2655,17.97169128,5.907009268,18.91756977
29/03/2021 14:00,34.43224921,3.144767087,34.57555994,24.8645,0,24.8645,9.567749207,3.144767087,10.07131495,45.90055073,6.91421551,46.41839003,24.8645,0,24.8645,21.03605073,6.91421551,22.14321129
29/03/2021 14:30,34.58505089,3.19893478,34.73267811,24.8525,0,24.8525,9.732550888,3.19893478,10.24479041,46.05899136,6.970236636,46.58341855,24.8525,0,24.8525,21.20649136,6.970236636,22.32262248
29/03/2021 15:00,34.83205155,3.193183024,34.97811077,25.117,0,25.117,9.715051546,3.193183024,10.22637005,46.66608257,7.082840923,47.20052858,25.117,0,25.117,21.54908257,7.082840923,22.68324481
29/03/2021 15:30,32.35866336,2.899704869,32.48832687,23.5365,0,23.5365,8.822163359,2.899704869,9.286487746,43.46450817,6.550019533,43.95527529,23.5365,0,23.5365,19.92800817,6.550019533,20.9768507
29/03/2021 16:00,29.17335447,2.621372247,29.29088943,21.198,0,21.198,7.97535447,2.621372247,8.395109968,37.84258658,5.470811045,38.23599263,21.198,0,21.198,16.64458658,5.470811045,17.52061745
29/03/2021 16:30,26.03418009,2.347521073,26.13980467,18.892,0,18.892,7.142180094,2.347521073,7.51808431,31.73766875,4.222167138,32.01728147,18.892,0,18.892,12.84566875,4.222167138,13.52175658
29/03/2021 17:00,21.09892481,2.030914371,21.19644407,14.92,0,14.92,6.178924806,2.030914371,6.504131375,22.0719998,2.350748655,22.19682848,14.92,0,14.92,7.1519998,2.350748655,7.528420843
29/03/2021 17:30,19.36192305,2.331166725,19.50175384,12.2695,0,12.2695,7.092423055,2.331166725,7.465708479,14.51223694,0.737151984,14.53094677,12.2695,0,12.2695,2.242736938,0.737151984,2.360775724
29/03/2021 18:00,18.43782814,2.968454007,18.67525704,9.4065,0,9.4065,9.031328135,2.968454007,9.506661195,15.00810678,1.841159111,15.12061956,9.4065,0,9.4065,5.601606776,1.841159111,5.896428185
29/03/2021 18:30,17.27871625,3.782896444,17.68797164,5.7695,0,5.7695,11.50921625,3.782896444,12.11496447,17.30130546,3.790321158,17.71162627,5.7695,0,5.7695,11.53180546,3.790321158,12.13874259
29/03/2021 19:00,15.76343372,4.230800018,16.32132077,2.8915,0,2.8915,12.87193372,4.230800018,13.54940392,19.85372358,5.575213279,20.62167169,2.8915,0,2.8915,16.96222358,5.575213279,17.85497219
29/03/2021 19:30,14.81647455,4.379871679,15.45028136,1.491,0,1.491,13.32547455,4.379871679,14.02681532,21.19925839,6.477791273,22.16687474,1.491,0,1.491,19.70825839,6.477791273,20.74553514
29/03/2021 20:00,14.27362033,4.374660648,14.92896155,0.964,0,0.964,13.30962033,4.374660648,14.01012666,21.71414422,6.820242585,22.76004763,0.964,0,0.964,20.75014422,6.820242585,21.84225707
29/03/2021 20:30,14.4260868,4.430690266,15.09115623,0.946,0,0.946,13.4800868,4.430690266,14.18956505,21.9969162,6.919101555,23.05945118,0.946,0,0.946,21.0509162,6.919101555,22.15885916
29/03/2021 21:00,14.46668704,4.449129524,15.13538197,0.9305,0,0.9305,13.53618704,4.449129524,14.24861793,20.24483758,6.348315764,21.21684617,0.9305,0,0.9305,19.31433758,6.348315764,20.33088166
29/03/2021 21:30,14.34249164,4.412745708,15.00597852,0.917,0,0.917,13.42549164,4.412745708,14.13209647,19.00606177,5.94558708,19.91432624,0.917,0,0.917,18.08906177,5.94558708,19.04111765
29/03/2021 22:00,14.07977364,4.319163426,14.72736224,0.939,0,0.939,13.14077364,4.319163426,13.83239331,17.26317386,5.365496479,18.07776879,0.939,0,0.939,16.32417386,5.365496479,17.18334091
29/03/2021 22:30,13.48672789,4.09432846,14.09451506,1.03,0,1.03,12.45672789,4.09432846,13.11234515,15.98552949,4.915644827,16.72425535,1.03,0,1.03,14.95552949,4.915644827,15.74266262
29/03/2021 23:00,12.82979746,3.862136005,13.39849982,1.0795,0,1.0795,11.75029746,3.862136005,12.36873417,15.2056069,4.643026805,15.89868482,1.0795,0,1.0795,14.1261069,4.643026805,14.86958621
29/03/2021 23:30,12.56665644,3.793065992,13.12662194,1.0265,0,1.0265,11.54015644,3.793065992,12.14753309,14.21865984,4.336053252,14.86511505,1.0265,0,1.0265,13.19215984,4.336053252,13.88648404
30/03/2021 00:00,11.87457932,3.561647036,12.39721597,1.0385,0,1.0385,10.83607932,3.561647036,11.40639929,13.20458973,3.998800316,13.79679651,1.0385,0,1.0385,12.16608973,3.998800316,12.80641024
30/03/2021 00:30,11.36232727,3.603471413,11.9200456,0.399,0,0.399,10.96332727,3.603471413,11.54034449,12.56508973,3.998800316,13.18604883,0.399,0,0.399,12.16608973,3.998800316,12.80641024
30/03/2021 01:00,11.23728811,3.562701714,11.78853204,0.398,0,0.398,10.83928811,3.562701714,11.40977696,12.72032537,4.050152488,13.34954729,0.398,0,0.398,12.32232537,4.050152488,12.97086881
30/03/2021 01:30,12.01955567,3.816862468,12.61103317,0.407,0,0.407,11.61255567,3.816862468,12.22374281,15.10374309,4.830585852,15.85741514,0.407,0,0.407,14.69674309,4.830585852,15.47025589
30/03/2021 02:00,12.4000813,3.917119545,13.0040702,0.4825,0,0.4825,11.9175813,3.917119545,12.54482242,15.84631341,5.049841264,16.63149258,0.4825,0,0.4825,15.36381341,5.049841264,16.17243517
30/03/2021 02:30,12.16191281,3.83029156,12.75081395,0.5085,0,0.5085,11.65341281,3.83029156,12.26675032,16.3903749,5.220119841,17.20157088,0.5085,0,0.5085,15.8818749,5.220119841,16.71776305
30/03/2021 03:00,12.29641202,3.886331941,12.89594217,0.4725,0,0.4725,11.82391202,3.886331941,12.44622317,15.35769233,4.892526122,16.11817377,0.4725,0,0.4725,14.88519233,4.892526122,15.66862351
30/03/2021 03:30,11.88230104,3.768955238,12.46571705,0.4155,0,0.4155,11.46680104,3.768955238,12.07031688,14.72019793,4.701726839,15.45284642,0.4155,0,0.4155,14.30469793,4.701726839,15.05757677
30/03/2021 04:00,11.13656279,3.513818065,11.67775442,0.446,0,0.446,10.69056279,3.513818065,11.25322399,14.51126546,4.623029192,15.22987932,0.446,0,0.446,14.06526546,4.623029192,14.80554259
