Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/03/2021 04:30,11.23315153,3.545893932,11.77951854,0.445,0,0.445,10.78815153,3.545893932,11.35594898,14.46454504,4.608001615,15.18080176,0.445,0,0.445,14.01954504,4.608001615,14.75741583
30/03/2021 05:00,11.23187693,3.541695124,11.77703968,0.4565,0,0.4565,10.77537693,3.541695124,11.34250203,13.95163343,4.435635857,14.63977257,0.4565,0,0.4565,13.49513343,4.435635857,14.20540361
30/03/2021 05:30,11.22587693,3.541695124,11.77131756,0.4505,0,0.4505,10.77537693,3.541695124,11.34250203,14.19952643,4.519086449,14.90129837,0.4505,0,0.4505,13.74902643,4.519086449,14.4726594
30/03/2021 06:00,11.19413407,3.532247804,11.73820311,0.4475,0,0.4475,10.74663407,3.532247804,11.31224639,14.68612989,4.680011324,15.41378984,0.4475,0,0.4475,14.23862989,4.680011324,14.98803146
30/03/2021 06:30,11.90361205,3.767578386,12.4856168,0.441,0,0.441,11.46261205,3.767578386,12.06590743,15.52852323,4.959029073,16.30113503,0.441,0,0.441,15.08752323,4.959029073,15.8816034
30/03/2021 07:00,11.90927536,3.780943768,12.49505404,0.406,0,0.406,11.50327536,3.780943768,12.1087109,17.70758577,5.686756236,18.59832762,0.406,0,0.406,17.30158577,5.686756236,18.21219554
30/03/2021 07:30,13.16614255,4.131606056,13.79918397,0.596,0,0.596,12.57014255,4.131606056,13.231729,19.12316566,6.089584866,20.06934251,0.596,0,0.596,18.52716566,6.089584866,19.50227964
30/03/2021 08:00,12.89076285,3.697289552,13.41050771,1.642,0,1.642,11.24876285,3.697289552,11.840803,20.83433828,6.308216535,21.76840021,1.642,0,1.642,19.19233828,6.308216535,20.20246135
30/03/2021 08:30,12.75401412,3.139102189,13.1346427,3.2035,0,3.2035,9.550514123,3.139102189,10.05317276,18.67604677,5.085580191,19.35608041,3.2035,0,3.2035,15.47254677,5.085580191,16.28689134
30/03/2021 09:00,13.30351823,2.30736841,13.50213118,6.2835,0,6.2835,7.02001823,2.30736841,7.389492874,16.24607353,3.274539566,16.57279441,6.2835,0,6.2835,9.962573531,3.274539566,10.48691951
30/03/2021 09:30,15.39570731,2.058123664,15.53266482,9.134,0,9.134,6.261707308,2.058123664,6.591270851,13.43353394,1.413188467,13.50766212,9.134,0,9.134,4.299533944,1.413188467,4.525825204
30/03/2021 10:00,18.13641516,2.146114979,18.26295059,11.607,0,11.607,6.52941516,2.146114979,6.873068589,14.11509114,0.824369692,14.13914365,11.607,0,11.607,2.50809114,0.824369692,2.640095937
30/03/2021 10:30,20.36352643,2.276967826,20.4904317,13.436,0,13.436,6.927526431,2.276967826,7.292133086,19.87589751,2.11669195,19.98828874,13.436,0,13.436,6.439897508,2.11669195,6.778839482
30/03/2021 11:00,23.79924965,2.635964238,23.94478213,15.7795,0,15.7795,8.019749651,2.635964238,8.441841738,26.25997344,3.444765033,26.48495065,15.7795,0,15.7795,10.48047344,3.444765033,11.0320773
30/03/2021 11:30,26.35052358,2.938607992,26.51387391,17.41,0,17.41,8.940523579,2.938607992,9.411077452,31.22263979,4.539995149,31.55098717,17.41,0,17.41,13.81263979,4.539995149,14.53962083
30/03/2021 12:00,27.54317303,2.96232237,27.70201679,18.5305,0,18.5305,9.01267303,2.96232237,9.487024242,35.43013073,5.554640004,35.86290826,18.5305,0,18.5305,16.89963073,5.554640004,17.78908498
30/03/2021 12:30,29.63929199,3.398853963,29.83353546,19.2985,0,19.2985,10.34079199,3.398853963,10.8850442,37.36487548,5.938130458,37.83378533,19.2985,0,19.2985,18.06637548,5.938130458,19.01723734
30/03/2021 13:00,27.75538807,3.113916421,27.92951919,18.2815,0,18.2815,9.473888066,3.113916421,9.972513753,35.34700343,5.609159725,35.78929064,18.2815,0,18.2815,17.06550343,5.609159725,17.96368782
30/03/2021 13:30,31.10114738,3.83119037,31.33623123,19.445,0,19.445,11.65614738,3.83119037,12.26962882,37.86047049,6.05287244,38.34126355,19.445,0,19.445,18.41547049,6.05287244,19.38470578
30/03/2021 14:00,30.02766395,3.798656093,30.26698516,18.4705,0,18.4705,11.55716395,3.798656093,12.16543574,35.70790012,5.665659434,36.15458239,18.4705,0,18.4705,17.23740012,5.665659434,18.14463171
30/03/2021 14:30,18.19937303,2.325398312,18.34733376,11.1245,0,11.1245,7.074873033,2.325398312,7.447234771,18.54602456,2.439337158,18.70575827,11.1245,0,11.1245,7.421524556,2.439337158,7.812131111
30/03/2021 15:00,18.21418944,2.35524822,18.36583488,11.0485,0,11.0485,7.165689436,2.35524822,7.542830986,16.61849047,1.830767335,16.71902912,11.0485,0,11.0485,5.569990475,1.830767335,5.863147868
30/03/2021 15:30,16.82397056,2.509822152,17.0101497,9.188,0,9.188,7.635970563,2.509822152,8.03786375,12.72226393,1.161656377,12.77518865,9.188,0,9.188,3.534263928,1.161656377,3.720277819
30/03/2021 16:00,14.87254178,2.768519951,15.12802703,6.4495,0,6.4495,8.423041782,2.768519951,8.86635977,11.49477957,1.658303199,11.61378176,6.4495,0,6.4495,5.045279565,1.658303199,5.310820595
30/03/2021 16:30,15.58610662,3.178410341,15.90688567,5.916,0,5.916,9.67010662,3.178410341,10.1790596,13.10643829,2.363382777,13.317819,5.916,0,5.916,7.190438295,2.363382777,7.568882415
30/03/2021 17:00,15.41212208,3.669798161,15.84300873,4.247,0,4.247,11.16512208,3.669798161,11.75276009,14.42426191,3.345104225,14.80706095,4.247,0,4.247,10.17726191,3.345104225,10.71290728
30/03/2021 17:30,15.08546167,3.891442864,15.57929656,3.246,0,3.246,11.83946167,3.891442864,12.46259123,16.63713715,4.401453932,17.20950695,3.246,0,3.246,13.39113715,4.401453932,14.09593385
30/03/2021 18:00,15.49883682,4.285165385,16.0803167,2.4615,0,2.4615,13.03733682,4.285165385,13.72351244,17.36548549,4.898703135,18.04320866,2.4615,0,2.4615,14.90398549,4.898703135,15.68840578
30/03/2021 18:30,15.55581067,4.529862108,16.20194113,1.774,0,1.774,13.78181067,4.529862108,14.50716913,18.14726252,5.381631141,18.92842019,1.774,0,1.774,16.37326252,5.381631141,17.23501318
30/03/2021 19:00,14.69755526,4.410465828,15.34504283,1.279,0,1.279,13.41855526,4.410465828,14.12479501,18.80606418,5.760867405,19.66864619,1.279,0,1.279,17.52706418,5.760867405,18.44954124
30/03/2021 19:30,14.08248914,4.36820819,14.74441397,0.7925,0,0.7925,13.28998914,4.36820819,13.98946226,19.20492394,6.051871088,20.1358945,0.7925,0,0.7925,18.41242394,6.051871088,19.38149889
30/03/2021 20:00,13.67601258,4.364271685,14.35549329,0.398,0,0.398,13.27801258,4.364271685,13.97685535,19.33995059,6.225918079,20.31737544,0.398,0,0.398,18.94195059,6.225918079,19.93889535
30/03/2021 20:30,13.11534912,4.179990517,13.76534429,0.398,0,0.398,12.71734912,4.179990517,13.38668329,19.64891641,6.327470233,20.64259663,0.398,0,0.398,19.25091641,6.327470233,20.26412253
30/03/2021 21:00,12.4993815,3.977038723,13.11683555,0.3995,0,0.3995,12.0998815,3.977038723,12.73671737,18.85171072,6.064948368,19.8032976,0.3995,0,0.3995,18.45221072,6.064948368,19.4233797
30/03/2021 21:30,12.18131724,3.869044873,12.78100144,0.41,0,0.41,11.77131724,3.869044873,12.39086025,17.79068082,5.712753523,18.68539207,0.41,0,0.41,17.38068082,5.712753523,18.29545349
30/03/2021 22:00,11.97622436,3.800812393,12.56487663,0.4125,0,0.4125,11.56372436,3.800812393,12.17234143,16.26251869,5.209649212,17.07659097,0.4125,0,0.4125,15.85001869,5.209649212,16.6842302
30/03/2021 22:30,12.20443163,3.88173681,12.80687441,0.3945,0,0.3945,11.80993163,3.88173681,12.43150698,15.01279305,4.804800572,15.76293322,0.3945,0,0.3945,14.61829305,4.804800572,15.3876769
30/03/2021 23:00,11.10516962,3.520262519,11.64976569,0.395,0,0.395,10.71016962,3.520262519,11.27386276,14.0422933,4.485648386,14.74133788,0.395,0,0.395,13.6472933,4.485648386,14.36557189
30/03/2021 23:30,10.08490349,3.185410285,10.57601613,0.3935,0,0.3935,9.691403492,3.185410285,10.20147736,13.47896815,4.30098539,14.14853553,0.3935,0,0.3935,13.08546815,4.30098539,13.774177
31/03/2021 00:00,9.645204366,3.039409092,10.11276297,0.398,0,0.398,9.247204366,3.039409092,9.733899333,12.82662347,4.085090983,13.46143521,0.398,0,0.398,12.42862347,4.085090983,13.08276155
31/03/2021 00:30,10.01158169,2.965907875,10.44166546,0.988,0,0.988,9.023581694,2.965907875,9.498507046,13.49254083,4.110043814,14.10464882,0.988,0,0.988,12.50454083,4.110043814,13.16267456
31/03/2021 01:00,10.10253992,2.999419923,10.53839802,0.977,0,0.977,9.125539921,2.999419923,9.605831496,13.5577575,4.135095022,14.17433594,0.977,0,0.977,12.5807575,4.135095022,13.24290263
31/03/2021 01:30,10.65994972,3.191670477,11.12750145,0.9495,0,0.9495,9.71044972,3.191670477,10.22152602,16.11988373,4.986264001,16.8734549,0.9495,0,0.9495,15.17038373,4.986264001,15.96882498
31/03/2021 02:00,10.70116084,3.211625257,11.17270693,0.93,0,0.93,9.771160838,3.211625257,10.28543246,17.09172945,5.312103583,17.89820271,0.93,0,0.93,16.16172945,5.312103583,17.01234679
31/03/2021 02:30,10.70016084,3.211625257,11.17174914,0.929,0,0.929,9.771160838,3.211625257,10.28543246,17.3745209,5.405381322,18.19593701,0.929,0,0.929,16.4455209,5.405381322,17.31107463
31/03/2021 03:00,10.40446825,3.117229617,10.86140322,0.9205,0,0.9205,9.483968246,3.117229617,9.98312447,16.71039533,5.189887618,17.49777831,0.9205,0,0.9205,15.78989533,5.189887618,16.62094245
31/03/2021 03:30,9.976522642,2.976406357,10.41105176,0.921,0,0.921,9.055522642,2.976406357,9.532129097,16.35761989,5.073771596,17.12643824,0.921,0,0.921,15.43661989,5.073771596,16.24907357
31/03/2021 04:00,9.679138732,2.879482702,10.09837349,0.9185,0,0.9185,8.760638732,2.879482702,9.221724981,15.99156369,4.954276452,16.74141465,0.9185,0,0.9185,15.07306369,4.954276452,15.86638283
31/03/2021 04:30,9.820008962,2.925620166,10.24655207,0.919,0,0.919,8.901008962,2.925620166,9.369483117,15.58820553,4.821534692,16.31684247,0.919,0,0.919,14.66920553,4.821534692,15.44126898
31/03/2021 05:00,9.918922945,2.95813162,10.35063163,0.919,0,0.919,8.999922945,2.95813162,9.4736031,15.3035647,4.727977776,16.01726775,0.919,0,0.919,14.3845647,4.727977776,15.14164705
31/03/2021 05:30,10.0757647,3.010504722,10.51590096,0.9165,0,0.9165,9.1592647,3.010504722,9.641331263,15.38548771,4.755726279,16.10373139,0.9165,0,0.9165,14.46898771,4.755726279,15.23051338
31/03/2021 06:00,10.19562706,3.049408548,10.6418844,0.918,0,0.918,9.277627059,3.049408548,9.76592322,15.62968837,4.835498127,16.36059903,0.918,0,0.918,14.71168837,4.835498127,15.48598776
31/03/2021 06:30,10.24735425,3.066081771,10.6962202,0.919,0,0.919,9.328354255,3.066081771,9.819320268,17.1906352,5.348227854,18.00337412,0.919,0,0.919,16.2716352,5.348227854,17.12803705
31/03/2021 07:00,9.277718379,2.746227476,9.675630401,0.9225,0,0.9225,8.355218379,2.746227476,8.794966714,19.46212466,6.093679943,20.39380376,0.9225,0,0.9225,18.53962466,6.093679943,19.51539438
31/03/2021 07:30,11.35595034,3.413203768,11.85780621,0.9715,0,0.9715,10.38445034,3.413203768,10.93100036,20.42131556,6.392845224,21.39856536,0.9715,0,0.9715,19.44981556,6.392845224,20.47349006
31/03/2021 08:00,11.89451694,3.351926072,12.3577887,1.6965,0,1.6965,10.19801694,3.351926072,10.73475467,21.21424394,6.415172203,22.16300026,1.6965,0,1.6965,19.51774394,6.415172203,20.54499363
31/03/2021 08:30,11.26869364,2.850083524,11.62352926,2.5975,0,2.5975,8.671193645,2.850083524,9.127572258,21.09724591,6.08057243,21.95602755,2.5975,0,2.5975,18.49974591,6.08057243,19.47341675
31/03/2021 09:00,11.29829115,2.440575178,11.5588836,3.873,0,3.873,7.425291151,2.440575178,7.816095949,20.40752649,5.434636044,21.11876905,3.873,0,3.873,16.53452649,5.434636044,17.40476473
31/03/2021 09:30,11.99363397,1.813065557,12.12989952,6.4775,0,6.4775,5.516133966,1.813065557,5.806456806,19.23112254,4.191913011,19.68268805,6.4775,0,6.4775,12.75362254,4.191913011,13.42486583
31/03/2021 10:00,12.73199936,1.98968902,12.88653057,6.6785,0,6.6785,6.05349936,1.98968902,6.372104589,18.08574519,3.749380177,18.47030132,6.6785,0,6.6785,11.40724519,3.749380177,12.00762651
31/03/2021 10:30,14.21534748,2.128672476,14.37384258,7.739,0,7.739,6.476347478,2.128672476,6.817207872,16.61361745,2.916945696,16.86774606,7.739,0,7.739,8.874617452,2.916945696,9.341702581
31/03/2021 11:00,14.38330728,1.845169223,14.5011785,8.7695,0,8.7695,5.613807281,1.845169223,5.909270822,15.77368754,2.302165113,15.94080245,8.7695,0,8.7695,7.004187537,2.302165113,7.372828986
31/03/2021 11:30,15.10662239,2.018324976,15.24085548,8.966,0,8.966,6.14062239,2.018324976,6.463813042,14.73305068,1.895537891,14.85448909,8.966,0,8.966,5.767050676,1.895537891,6.070579659
31/03/2021 12:00,15.82293144,1.739373749,15.91824677,10.531,0,10.531,5.291931438,1.739373749,5.570454145,13.92533632,1.115664397,13.96995701,10.531,0,10.531,3.394336323,1.115664397,3.572985604
31/03/2021 12:30,16.11748606,1.693375929,16.20619878,10.9655,0,10.9655,5.151986062,1.693375929,5.423143224,13.40179151,0.800770295,13.42569361,10.9655,0,10.9655,2.436291512,0.800770295,2.564517381
31/03/2021 13:00,16.84552418,1.961923373,16.95938762,10.8765,0,10.8765,5.969024185,1.961923373,6.283183353,12.61114423,0.570149988,12.6240259,10.8765,0,10.8765,1.734644233,0.570149988,1.825941298
31/03/2021 13:30,16.51392784,1.801658205,16.61191696,11.0325,0,11.0325,5.481427842,1.801658205,5.769924044,12.69474698,0.54635416,12.70649848,11.0325,0,11.0325,1.662246978,0.54635416,1.749733661
31/03/2021 14:00,15.53583253,1.113033679,15.57565204,12.1495,0,12.1495,3.386332534,1.113033679,3.564560562,14.62101842,0.81234882,14.64356822,12.1495,0,12.1495,2.47151842,0.81234882,2.601598337
31/03/2021 14:30,18.19864992,0.79053455,18.21581192,15.7935,0,15.7935,2.405149922,0.79053455,2.53173676,21.50668989,1.877834706,21.58851484,15.7935,0,15.7935,5.713189888,1.877834706,6.013884093
31/03/2021 15:00,23.20096419,1.340033328,23.23963057,19.124,0,19.124,4.076964194,1.340033328,4.291541257,30.88339119,3.865124971,31.12431594,19.124,0,19.124,11.75939119,3.865124971,12.37830652
31/03/2021 15:30,21.57341029,1.027108344,21.59784673,18.4485,0,18.4485,3.124910295,1.027108344,3.289379258,29.82160543,3.73815898,30.05498266,18.4485,0,18.4485,11.37310543,3.73815898,11.97168992
31/03/2021 16:00,20.34547469,1.026800827,20.37136864,17.2215,0,17.2215,3.123974693,1.026800827,3.288394414,26.50591963,3.05164116,26.6810099,17.2215,0,17.2215,9.284419634,3.05164116,9.773073299
31/03/2021 16:30,18.35670535,0.956702582,18.38161883,15.446,0,15.446,2.910705346,0.956702582,3.063900364,21.32886588,1.933604508,21.41633363,15.446,0,15.446,5.882865881,1.933604508,6.192490401
31/03/2021 17:00,15.13365032,1.026529869,15.16842562,12.0105,0,12.0105,3.123150324,1.026529869,3.287526656,15.49758333,1.146148864,15.53990818,12.0105,0,12.0105,3.487083331,1.146148864,3.670614033
31/03/2021 17:30,13.75747846,1.781625113,13.87236107,8.337,0,8.337,5.420478463,1.781625113,5.705766804,15.57120919,2.377769575,15.75170924,8.337,0,8.337,7.234209193,2.377769575,7.614957045
31/03/2021 18:00,13.39954207,2.591687996,13.64787801,5.5145,0,5.5145,7.885042067,2.591687996,8.300044281,17.76089517,4.025195439,18.21130406,5.5145,0,5.5145,12.24639517,4.025195439,12.89094229
31/03/2021 18:30,12.84637503,2.769286852,13.14147256,4.421,0,4.421,8.425375027,2.769286852,8.868815818,19.27689661,4.882897083,19.88570911,4.421,0,4.421,14.85589661,4.882897083,15.6377859
31/03/2021 19:00,12.29855817,3.188090597,12.70505627,2.599,0,2.599,9.699558169,3.188090597,10.21006123,20.1590801,5.771719213,20.96905465,2.599,0,2.599,17.5600801,5.771719213,18.48429484
31/03/2021 19:30,11.01993079,3.154522951,11.4625429,1.4225,0,1.4225,9.59743079,3.154522951,10.10255873,21.37351417,6.557581239,22.35685531,1.4225,0,1.4225,19.95101417,6.557581239,21.00106754
31/03/2021 20:00,11.26745196,3.373926551,11.76175387,1.0025,0,1.0025,10.26495196,3.373926551,10.80521259,21.40784136,6.706911365,22.43386573,1.0025,0,1.0025,20.40534136,6.706911365,21.47930669
31/03/2021 20:30,12.38247368,3.744031991,12.93612886,0.9915,0,0.9915,11.39097368,3.744031991,11.99049861,21.1883573,6.63838597,22.20393329,0.9915,0,0.9915,20.1968573,6.63838597,21.25984979
31/03/2021 21:00,11.90776933,3.589811981,12.43711062,0.986,0,0.986,10.92176933,3.589811981,11.4965993,20.34018639,6.361413434,21.31175176,0.986,0,0.986,19.35418639,6.361413434,20.37282777
31/03/2021 21:30,11.27670615,3.384363649,11.77361538,0.98,0,0.98,10.29670615,3.384363649,10.83863806,19.49457173,6.085445441,20.42231556,0.98,0,0.98,18.51457173,6.085445441,19.48902287
31/03/2021 22:00,11.23376322,3.371728066,11.72885272,0.9755,0,0.9755,10.25826322,3.371728066,10.79817181,18.05924652,5.615155937,18.91206919,0.9755,0,0.9755,17.08374652,5.615155937,17.98289107
31/03/2021 22:30,11.41670329,3.422325723,11.91861684,1.0045,0,1.0045,10.41220329,3.422325723,10.96021399,16.60451587,5.127477256,17.37817511,1.0045,0,1.0045,15.60001587,5.127477256,16.42106933
31/03/2021 23:00,10.48662192,3.123525125,10.94192161,0.9835,0,0.9835,9.503121922,3.123525125,10.00328623,15.68750133,4.832971519,16.41509402,0.9835,0,0.9835,14.70400133,4.832971519,15.47789613
31/03/2021 23:30,10.05280888,2.971570176,10.48280476,1.012,0,1.012,9.040808879,2.971570176,9.516640925,15.37066896,4.719466259,16.07889381,1.012,0,1.012,14.35866896,4.719466259,15.11438838
01/04/2021 00:00,9.609465175,2.828315279,10.01704489,1.0045,0,1.0045,8.604965175,2.828315279,9.057858079,14.44392086,4.417324019,15.10429082,1.0045,0,1.0045,13.43942086,4.417324019,14.1467588
